ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 00:00,2,0.000,ALERT,212.83,301.17,60.001,1549602005,"201051344000579","174011545737251",0.00,-10.00,0,288.25,302.98,0.0,0.0,0.000,1216469.8,1216469.8,6091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602007,180090.00
02/08/2019 00:00,2,0.000,ALERT,212.16,298.17,60.012,1549602005,"201051344001025","174011545737251",0.00,-11.00,0,284.34,300.87,0.0,0.0,0.000,1201127.2,1201127.2,14016,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602009,180091.00
02/08/2019 00:00,2,0.000,ALERT,212.16,298.77,60.012,1549602005,"201051344001093","174011545737251",0.00,-8.00,0,284.94,300.27,0.0,0.0,0.000,1193553.2,1193553.2,14000,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602010,180092.00
02/08/2019 00:00,2,0.000,ALERT,212.61,300.57,60.017,1549602005,"201051344000458","174011545737251",0.00,-8.00,0,287.35,302.98,0.0,0.0,0.000,1202956.5,1202956.5,5991,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602012,180093.00
02/08/2019 00:00,2,0.000,ALERT,212.16,299.07,60.012,1549602005,"201051344000890","174011545737251",0.00,-9.00,0,285.24,301.17,0.0,0.0,0.000,1197612.5,1197612.5,13985,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602014,180094.00
02/08/2019 00:00,2,0.000,ALERT,212.38,300.27,60.017,1549602005,"201051344000988","174011545737251",0.00,-10.00,0,284.94,301.77,0.0,0.0,0.000,937970.4,937970.4,6152,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602016,180095.00
02/08/2019 00:00,2,0.000,ALERT,212.61,299.67,60.017,1549602005,"201051344000582","174011545737251",0.00,-11.00,0,286.14,301.17,0.0,0.0,0.000,1177487.7,1177487.7,13951,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602018,180096.00
02/08/2019 00:00,2,0.000,ALERT,212.61,300.87,60.022,1549602005,"201051344000868","174011545737251",0.00,-10.00,0,287.65,302.68,0.0,0.0,0.000,1189469.2,1189469.2,37836,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602020,180097.00
02/08/2019 00:00,2,0.000,ALERT,213.29,301.17,59.980,1549602005,"201051344000576","174011545737251",0.00,-10.00,0,287.65,302.37,0.0,0.0,0.000,1203863.8,1203863.8,10111,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602022,180098.00
02/08/2019 00:00,2,0.000,ALERT,212.83,300.57,60.017,1549602005,"201051344001158","174011545737251",0.00,-11.50,0,287.05,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6130,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602023,180099.00
02/08/2019 00:00,2,0.000,ALERT,212.38,298.17,60.017,1549602005,"201051344000917","174011545737251",0.00,-8.50,0,284.04,299.67,0.0,0.0,0.000,1194414.5,1194414.5,13886,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602025,180100.00
02/08/2019 00:00,2,0.000,ALERT,212.38,298.17,60.017,1549602005,"201051344000417","174011545737251",0.00,-10.00,0,284.64,299.97,0.0,0.0,0.000,969226.2,969226.2,14036,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602027,180101.00
02/08/2019 00:00,2,0.000,ALERT,212.38,298.47,60.043,1549602005,"201051344000685","174011545737251",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,1198613.4,1198613.4,14012,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602029,180102.00
02/08/2019 00:00,2,0.000,ALERT,212.16,297.87,60.012,1549602005,"201051344000651","174011545737251",0.00,-11.50,0,284.34,299.67,0.0,0.0,0.000,1192344.5,1192344.5,13999,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602031,180103.00
02/08/2019 00:00,2,0.000,ALERT,212.38,301.17,60.001,1549602005,"201051344000594","174011545737251",0.00,-10.00,0,287.05,302.37,0.0,0.0,0.000,1207158.6,1207158.6,37818,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602033,180104.00
02/08/2019 00:00,2,0.000,ALERT,212.83,300.57,60.001,1549602005,"201051344000469","174011545737251",0.00,-11.50,0,286.44,302.07,0.0,0.0,0.000,1191508.5,1191508.5,6083,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602035,180105.00
02/08/2019 00:00,2,0.000,ALERT,212.38,298.77,60.001,1549602005,"201051344000585","174011545737251",0.00,-9.00,0,284.64,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14055,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602037,180106.00
02/08/2019 00:00,2,0.000,ALERT,213.29,300.57,60.049,1549602005,"201051344000853","174011545737251",0.00,-11.00,0,287.35,302.37,0.0,0.0,0.000,1207857.1,1207857.1,5932,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602039,180107.00
02/08/2019 00:00,2,0.000,ALERT,212.61,299.07,60.006,1549602005,"201051344001145","174011545737251",0.00,-10.00,0,285.24,300.87,0.0,0.0,0.000,1206059.5,1206059.5,13976,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602040,180108.00
02/08/2019 00:00,2,0.000,ALERT,212.38,298.47,59.996,1549602005,"201051344000438","174011545737251",0.00,-11.00,0,284.94,300.57,0.0,0.0,0.000,1199998.7,1199998.7,14012,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602042,180109.00
02/08/2019 00:00,2,0.000,ALERT,211.70,298.77,60.001,1549602005,"201051344001135","174011545737251",0.00,-10.00,0,285.24,300.87,0.0,0.0,0.000,1188148.6,1188148.6,13982,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602044,180110.00
02/08/2019 00:00,2,0.000,ALERT,212.61,300.57,59.964,1549602005,"201051344000983","174011545737251",0.00,-10.00,0,287.35,302.37,0.0,0.0,0.000,1207335.9,1207335.9,5936,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602046,180111.00
02/08/2019 00:00,2,0.000,ALERT,212.16,298.17,60.006,1549602005,"201051344001203","174011545737251",0.00,-11.00,0,284.64,301.47,0.0,0.0,0.000,1197098.3,1197098.3,14013,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602048,180112.00
02/08/2019 00:00,2,0.000,ALERT,212.16,299.07,60.033,1549602005,"201051344001230","174011545737251",0.00,-10.00,0,285.24,300.27,0.0,0.0,0.000,1191621.0,1191621.0,13920,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602050,180113.00
02/08/2019 00:00,2,0.000,ALERT,211.93,298.77,60.006,1549602005,"201051344000646","174011545737251",0.00,-11.00,0,284.64,299.97,0.0,0.0,0.000,1186172.2,1186172.2,13982,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602051,180114.00
02/08/2019 00:00,2,0.000,ALERT,213.06,299.97,59.980,1549602005,"201051344000867","174011545737251",0.00,-9.00,0,286.44,302.37,0.0,0.0,0.000,1188161.0,1188161.0,37864,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602053,180115.00
02/08/2019 00:00,2,0.000,ALERT,213.51,300.57,60.006,1549602005,"201051344000633","174011545737251",0.00,-10.00,0,285.84,301.77,0.0,0.0,0.000,1187102.3,1187102.3,37925,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602055,180116.00
02/08/2019 00:00,2,0.000,ALERT,211.70,298.77,60.006,1549602005,"201051344000955","174011545737251",0.00,-10.00,0,284.94,299.97,0.0,0.0,0.000,1205234.6,1205234.6,14014,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602057,180117.00
02/08/2019 00:00,2,0.000,ALERT,212.61,299.67,60.054,1549602005,"201051344000648","174011545737251",0.00,-11.50,0,286.44,302.07,0.0,0.0,0.000,1195800.8,1195800.8,37673,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602059,180118.00
02/08/2019 00:00,2,0.000,ALERT,213.06,300.57,60.022,1549602005,"201051344000645","174011545737251",0.00,-9.00,0,287.35,302.07,0.0,0.0,0.000,1200368.2,1200368.2,37636,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602061,180119.00
02/08/2019 00:00,2,0.000,ALERT,212.61,301.17,60.006,1549602005,"201051344000569","174011545737251",0.00,-10.00,0,287.95,302.98,0.0,0.0,0.000,1217581.4,1217581.4,5854,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602063,180120.00
02/08/2019 00:00,2,0.000,ALERT,213.06,300.27,60.017,1549602005,"179051228000119","174011545737251",0.00,-8.00,0,286.14,301.47,0.0,0.0,0.000,4548.5,4548.5,5912,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549602064,180121.00
02/08/2019 00:15,2,0.000,ALERT,212.83,301.17,60.022,1549602903,"201051344000579","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1216469.8,1216469.8,6093,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602906,180122.00
02/08/2019 00:15,2,0.000,ALERT,212.16,298.17,60.017,1549602903,"201051344001025","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1201127.2,1201127.2,14018,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602908,180123.00
02/08/2019 00:15,2,0.000,ALERT,212.16,299.07,60.033,1549602903,"201051344001093","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1193553.2,1193553.2,14002,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602910,180124.00
02/08/2019 00:15,2,0.000,ALERT,212.61,300.57,60.038,1549602903,"201051344000458","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1202956.5,1202956.5,5993,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602911,180125.00
02/08/2019 00:15,2,0.000,ALERT,211.93,299.37,60.033,1549602903,"201051344000890","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1197612.5,1197612.5,13987,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602913,180126.00
02/08/2019 00:15,2,0.000,ALERT,212.61,300.57,60.033,1549602903,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,937970.4,937970.4,6154,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602915,180127.00
02/08/2019 00:15,2,0.000,ALERT,212.61,299.97,59.996,1549602903,"201051344000582","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1177487.7,1177487.7,13953,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602917,180128.00
02/08/2019 00:15,2,0.000,ALERT,212.83,301.47,60.028,1549602903,"201051344000868","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1189469.2,1189469.2,37838,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602919,180129.00
02/08/2019 00:15,2,0.000,ALERT,213.29,301.17,60.038,1549602903,"201051344000576","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1203863.8,1203863.8,10113,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602921,180130.00
02/08/2019 00:15,2,0.000,ALERT,212.83,300.57,60.033,1549602903,"201051344001158","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6132,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602922,180131.00
02/08/2019 00:15,2,0.000,ALERT,212.38,298.47,60.075,1549602903,"201051344000917","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1194414.5,1194414.5,13888,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602924,180132.00
02/08/2019 00:15,2,0.000,ALERT,212.38,298.47,60.022,1549602903,"201051344000417","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,969226.2,969226.2,14038,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602926,180133.00
02/08/2019 00:15,2,0.000,ALERT,212.38,298.77,60.017,1549602903,"201051344000685","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1198613.4,1198613.4,14014,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602928,180134.00
02/08/2019 00:15,2,0.000,ALERT,212.38,298.17,60.049,1549602903,"201051344000651","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1192344.5,1192344.5,14001,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602930,180135.00
02/08/2019 00:15,2,0.000,ALERT,212.38,300.87,60.017,1549602903,"201051344000594","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1207158.6,1207158.6,37820,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602932,180136.00
02/08/2019 00:15,2,0.000,ALERT,213.06,300.87,60.028,1549602903,"201051344000469","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1191508.5,1191508.5,6085,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602933,180137.00
02/08/2019 00:15,2,0.000,ALERT,212.38,299.07,60.012,1549602903,"201051344000585","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1206998.3,1206998.3,14057,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602935,180138.00
02/08/2019 00:15,2,0.000,ALERT,213.29,300.57,60.022,1549602903,"201051344000853","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207857.1,1207857.1,5934,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602937,180139.00
02/08/2019 00:15,2,0.000,ALERT,212.61,299.07,60.033,1549602903,"201051344001145","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1206059.5,1206059.5,13978,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602939,180140.00
02/08/2019 00:15,2,0.000,ALERT,212.16,298.77,60.012,1549602903,"201051344000438","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1199998.7,1199998.7,14014,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549602941,180141.00
02/08/2019 00:15,2,0.000,ALERT,211.93,299.37,60.012,1549602903,"201051344001135","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1188148.6,1188148.6,13984,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602943,180142.00
02/08/2019 00:15,2,0.000,ALERT,212.61,300.57,60.012,1549602903,"201051344000983","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1207335.9,1207335.9,5938,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602945,180143.00
02/08/2019 00:15,2,0.000,ALERT,212.16,298.17,60.017,1549602903,"201051344001203","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1197098.3,1197098.3,14015,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602947,180144.00
02/08/2019 00:15,2,0.000,ALERT,212.16,299.37,60.006,1549602903,"201051344001230","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1191621.0,1191621.0,13922,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602948,180145.00
02/08/2019 00:15,2,0.000,ALERT,211.93,298.77,60.001,1549602903,"201051344000646","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1186172.2,1186172.2,13984,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602950,180146.00
02/08/2019 00:15,2,0.000,ALERT,213.06,299.67,60.012,1549602903,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1188161.0,1188161.0,37866,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602952,180147.00
02/08/2019 00:15,2,0.000,ALERT,213.51,300.57,60.006,1549602903,"201051344000633","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1187102.3,1187102.3,37927,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602954,180148.00
02/08/2019 00:15,2,0.000,ALERT,211.70,298.77,60.017,1549602903,"201051344000955","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1205234.6,1205234.6,14016,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602956,180149.00
02/08/2019 00:15,2,0.000,ALERT,212.83,299.67,59.975,1549602903,"201051344000648","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1195800.8,1195800.8,37675,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602958,180150.00
02/08/2019 00:15,2,0.000,ALERT,213.29,300.57,60.017,1549602903,"201051344000645","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1200368.2,1200368.2,37638,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602959,180151.00
02/08/2019 00:15,2,0.000,ALERT,212.83,301.17,60.017,1549602903,"201051344000569","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1217581.4,1217581.4,5856,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549602961,180152.00
02/08/2019 00:15,2,0.000,ALERT,213.29,300.27,60.038,1549602903,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,4548.5,4548.5,5914,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549602963,180153.00
02/08/2019 00:30,2,0.000,ALERT,213.06,302.07,60.059,1549603804,"201051344000579","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1216469.8,1216469.8,6095,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603806,180154.00
02/08/2019 00:30,2,0.000,ALERT,212.16,298.77,60.028,1549603804,"201051344001025","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1201127.2,1201127.2,14020,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603808,180155.00
02/08/2019 00:30,2,0.000,ALERT,212.38,299.37,60.006,1549603804,"201051344001093","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1193553.2,1193553.2,14004,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603810,180156.00
02/08/2019 00:30,2,0.000,ALERT,213.06,301.47,60.022,1549603804,"201051344000458","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1202956.5,1202956.5,5995,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603812,180157.00
02/08/2019 00:30,2,0.000,ALERT,212.38,299.67,60.033,1549603804,"201051344000890","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1197612.5,1197612.5,13989,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603814,180158.00
02/08/2019 00:30,2,0.000,ALERT,212.83,301.17,60.043,1549603804,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,937970.4,937970.4,6156,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603816,180159.00
02/08/2019 00:30,2,0.000,ALERT,212.83,300.27,60.028,1549603804,"201051344000582","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1177487.7,1177487.7,13955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603817,180160.00
02/08/2019 00:30,2,0.000,ALERT,213.06,302.07,59.975,1549603804,"201051344000868","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1189469.2,1189469.2,37840,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603819,180161.00
02/08/2019 00:30,2,0.000,ALERT,213.51,301.77,60.012,1549603804,"201051344000576","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1203863.8,1203863.8,10115,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603821,180162.00
02/08/2019 00:30,2,0.000,ALERT,213.29,301.17,60.028,1549603804,"201051344001158","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6134,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603823,180163.00
02/08/2019 00:30,2,0.000,ALERT,212.61,298.77,60.022,1549603804,"201051344000917","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1194414.5,1194414.5,13890,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603825,180164.00
02/08/2019 00:30,2,0.000,ALERT,212.61,298.77,59.990,1549603804,"201051344000417","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,969226.2,969226.2,14040,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603827,180165.00
02/08/2019 00:30,2,0.000,ALERT,212.83,299.07,60.028,1549603804,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1198613.4,1198613.4,14016,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603828,180166.00
02/08/2019 00:30,2,0.000,ALERT,212.61,298.47,60.022,1549603804,"201051344000651","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1192344.5,1192344.5,14003,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603830,180167.00
02/08/2019 00:30,2,0.000,ALERT,212.61,301.47,60.022,1549603804,"201051344000594","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1207158.6,1207158.6,37822,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603832,180168.00
02/08/2019 00:30,2,0.000,ALERT,213.29,301.47,60.017,1549603804,"201051344000469","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1191508.5,1191508.5,6087,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603834,180169.00
02/08/2019 00:30,2,0.000,ALERT,212.61,299.37,60.022,1549603804,"201051344000585","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1206998.3,1206998.3,14059,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603836,180170.00
02/08/2019 00:30,2,0.000,ALERT,213.74,301.17,60.049,1549603804,"201051344000853","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1207857.1,1207857.1,5936,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603837,180171.00
02/08/2019 00:30,2,0.000,ALERT,212.61,299.37,60.017,1549603804,"201051344001145","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1206059.5,1206059.5,13980,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603839,180172.00
02/08/2019 00:30,2,0.000,ALERT,212.38,299.37,59.969,1549603804,"201051344000438","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1199998.7,1199998.7,14016,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603841,180173.00
02/08/2019 00:30,2,0.000,ALERT,211.93,299.37,59.975,1549603804,"201051344001135","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1188148.6,1188148.6,13986,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603843,180174.00
02/08/2019 00:30,2,0.000,ALERT,213.06,301.17,60.022,1549603804,"201051344000983","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1207335.9,1207335.9,5940,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603845,180175.00
02/08/2019 00:30,2,0.000,ALERT,212.38,298.77,60.028,1549603804,"201051344001203","174011545737251",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,1197098.3,1197098.3,14017,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603847,180176.00
02/08/2019 00:30,2,0.000,ALERT,212.38,299.67,60.022,1549603804,"201051344001230","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1191621.0,1191621.0,13924,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603849,180177.00
02/08/2019 00:30,2,0.000,ALERT,211.93,298.77,60.012,1549603804,"201051344000646","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1186172.2,1186172.2,13986,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603850,180178.00
02/08/2019 00:30,2,0.000,ALERT,213.29,300.27,60.028,1549603804,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1188161.0,1188161.0,37868,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603852,180179.00
02/08/2019 00:30,2,0.000,ALERT,213.74,300.87,60.028,1549603804,"201051344000633","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1187102.3,1187102.3,37929,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603854,180180.00
02/08/2019 00:30,2,0.000,ALERT,211.93,299.07,60.070,1549603804,"201051344000955","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1205234.6,1205234.6,14018,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603856,180181.00
02/08/2019 00:30,2,0.000,ALERT,213.06,300.27,60.033,1549603804,"201051344000648","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1195800.8,1195800.8,37677,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603858,180182.00
02/08/2019 00:30,2,0.000,ALERT,213.29,300.87,60.049,1549603804,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1200368.2,1200368.2,37640,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549603860,180183.00
02/08/2019 00:30,2,0.000,ALERT,212.83,301.47,60.028,1549603804,"201051344000569","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1217581.4,1217581.4,5858,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549603861,180184.00
02/08/2019 00:30,2,0.000,ALERT,213.29,300.87,60.033,1549603804,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,4548.5,4548.5,5916,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549603863,180185.00
02/08/2019 00:45,2,0.000,ALERT,213.51,302.98,60.017,1549604704,"201051344000579","174011545737251",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,1216469.8,1216469.8,6097,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604706,180186.00
02/08/2019 00:45,2,0.000,ALERT,212.38,299.07,60.017,1549604704,"201051344001025","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1201127.2,1201127.2,14022,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604708,180187.00
02/08/2019 00:45,2,0.000,ALERT,212.61,299.67,60.012,1549604704,"201051344001093","174011545737251",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,1193553.2,1193553.2,14006,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604710,180188.00
02/08/2019 00:45,2,0.000,ALERT,213.29,302.07,60.017,1549604704,"201051344000458","174011545737251",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,1202956.5,1202956.5,5997,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604712,180189.00
02/08/2019 00:45,2,0.000,ALERT,212.38,299.97,60.012,1549604704,"201051344000890","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1197612.5,1197612.5,13991,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604714,180190.00
02/08/2019 00:45,2,0.000,ALERT,213.06,301.77,59.975,1549604704,"201051344000988","174011545737251",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,937970.4,937970.4,6158,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604715,180191.00
02/08/2019 00:45,2,0.000,ALERT,213.06,300.87,60.012,1549604704,"201051344000582","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1177487.7,1177487.7,13957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604717,180192.00
02/08/2019 00:45,2,0.000,ALERT,213.51,302.68,60.054,1549604704,"201051344000868","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1189469.2,1189469.2,37842,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604719,180193.00
02/08/2019 00:45,2,0.000,ALERT,213.96,302.68,60.006,1549604704,"201051344000576","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1203863.8,1203863.8,10117,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604721,180194.00
02/08/2019 00:45,2,0.000,ALERT,213.51,302.07,60.012,1549604704,"201051344001158","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1182624.5,1182624.5,6136,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604723,180195.00
02/08/2019 00:45,2,0.000,ALERT,212.83,299.37,60.012,1549604704,"201051344000917","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1194414.5,1194414.5,13892,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604725,180196.00
02/08/2019 00:45,2,0.000,ALERT,212.61,298.77,60.006,1549604704,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,969226.2,969226.2,14042,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604726,180197.00
02/08/2019 00:45,2,0.000,ALERT,213.06,299.67,60.006,1549604704,"201051344000685","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1198613.4,1198613.4,14018,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604728,180198.00
02/08/2019 00:45,2,0.000,ALERT,212.61,298.77,60.001,1549604704,"201051344000651","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1192344.5,1192344.5,14005,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604730,180199.00
02/08/2019 00:45,2,0.000,ALERT,213.06,302.37,60.006,1549604704,"201051344000594","174011545737251",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,1207158.6,1207158.6,37824,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604732,180200.00
02/08/2019 00:45,2,0.000,ALERT,213.51,302.07,59.964,1549604704,"201051344000469","174011545737251",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,1191508.5,1191508.5,6089,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604734,180201.00
02/08/2019 00:45,2,0.000,ALERT,212.61,299.67,59.953,1549604704,"201051344000585","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1206998.3,1206998.3,14061,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604735,180202.00
02/08/2019 00:45,2,0.000,ALERT,213.96,302.07,60.006,1549604704,"201051344000853","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1207857.1,1207857.1,5938,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604737,180203.00
02/08/2019 00:45,2,0.000,ALERT,213.06,299.97,60.001,1549604704,"201051344001145","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1206059.5,1206059.5,13982,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604739,180204.00
02/08/2019 00:45,2,0.000,ALERT,212.61,299.67,59.948,1549604704,"201051344000438","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1199998.7,1199998.7,14018,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604741,180205.00
02/08/2019 00:45,2,0.000,ALERT,212.38,299.67,60.006,1549604704,"201051344001135","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1188148.6,1188148.6,13988,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604743,180206.00
02/08/2019 00:45,2,0.000,ALERT,213.29,302.07,60.012,1549604704,"201051344000983","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1207335.9,1207335.9,5942,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604745,180207.00
02/08/2019 00:45,2,0.000,ALERT,212.61,299.07,60.028,1549604704,"201051344001203","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1197098.3,1197098.3,14019,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604747,180208.00
02/08/2019 00:45,2,0.000,ALERT,212.61,299.97,60.012,1549604704,"201051344001230","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1191621.0,1191621.0,13926,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604748,180209.00
02/08/2019 00:45,2,0.000,ALERT,212.38,299.67,60.022,1549604704,"201051344000646","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1186172.2,1186172.2,13988,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604750,180210.00
02/08/2019 00:45,2,0.000,ALERT,213.74,301.77,60.001,1549604704,"201051344000867","174011545737251",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,1188161.0,1188161.0,37870,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604752,180211.00
02/08/2019 00:45,2,0.000,ALERT,214.19,302.07,59.964,1549604704,"201051344000633","174011545737251",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,1187102.3,1187102.3,37931,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604754,180212.00
02/08/2019 00:45,2,0.000,ALERT,212.16,299.37,59.980,1549604704,"201051344000955","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1205234.6,1205234.6,14020,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604756,180213.00
02/08/2019 00:45,2,0.000,ALERT,213.51,301.77,60.028,1549604704,"201051344000648","174011545737251",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,1195800.8,1195800.8,37679,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604758,180214.00
02/08/2019 00:45,2,0.000,ALERT,213.96,302.37,60.017,1549604704,"201051344000645","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1200368.2,1200368.2,37642,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549604760,180215.00
02/08/2019 00:45,2,0.000,ALERT,213.51,302.68,60.001,1549604704,"201051344000569","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1217581.4,1217581.4,5860,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549604762,180216.00
02/08/2019 00:45,2,0.000,ALERT,213.96,301.77,60.028,1549604704,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,4548.5,4548.5,5918,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549604763,180217.00
02/08/2019 01:00,2,0.000,ALERT,213.74,302.98,60.017,1549605604,"201051344000579","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1216469.8,1216469.8,6099,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605606,180218.00
02/08/2019 01:00,2,0.000,ALERT,212.83,299.37,60.017,1549605604,"201051344001025","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1201127.2,1201127.2,14024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605608,180219.00
02/08/2019 01:00,2,0.000,ALERT,212.83,299.97,60.006,1549605604,"201051344001093","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1193553.2,1193553.2,14008,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605610,180220.00
02/08/2019 01:00,2,0.000,ALERT,213.51,302.07,60.006,1549605604,"201051344000458","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1202956.5,1202956.5,5999,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605611,180221.00
02/08/2019 01:00,2,0.000,ALERT,212.83,300.57,60.012,1549605604,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1197612.5,1197612.5,13993,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605613,180222.00
02/08/2019 01:00,2,0.000,ALERT,213.51,302.07,60.001,1549605604,"201051344000988","174011545737251",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,937970.4,937970.4,6160,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605615,180223.00
02/08/2019 01:00,2,0.000,ALERT,213.51,301.17,60.001,1549605604,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1177487.7,1177487.7,13959,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605617,180224.00
02/08/2019 01:00,2,0.000,ALERT,213.74,302.98,60.006,1549605604,"201051344000868","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1189469.2,1189469.2,37844,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605619,180225.00
02/08/2019 01:00,2,0.000,ALERT,214.19,302.68,59.959,1549605604,"201051344000576","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1203863.8,1203863.8,10119,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605621,180226.00
02/08/2019 01:00,2,0.000,ALERT,213.74,302.07,60.001,1549605604,"201051344001158","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1182624.5,1182624.5,6138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605622,180227.00
02/08/2019 01:00,2,0.000,ALERT,213.06,299.67,60.006,1549605604,"201051344000917","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1194414.5,1194414.5,13894,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605624,180228.00
02/08/2019 01:00,2,0.000,ALERT,213.06,299.37,60.033,1549605604,"201051344000417","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,969226.2,969226.2,14044,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605626,180229.00
02/08/2019 01:00,2,0.000,ALERT,213.29,299.97,60.006,1549605604,"201051344000685","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1198613.4,1198613.4,14020,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605628,180230.00
02/08/2019 01:00,2,0.000,ALERT,212.83,299.07,60.012,1549605604,"201051344000651","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1192344.5,1192344.5,14007,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605630,180231.00
02/08/2019 01:00,2,0.000,ALERT,212.38,301.47,60.006,1549605604,"201051344000594","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1207158.6,1207158.6,37826,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605632,180232.00
02/08/2019 01:00,2,0.000,ALERT,213.51,301.77,60.006,1549605604,"201051344000469","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1191508.5,1191508.5,6091,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605633,180233.00
