ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 01:00,2,0.000,ALERT,213.06,300.27,60.001,1549605604,"201051344000585","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1206998.3,1206998.3,14063,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605635,180234.00
02/08/2019 01:00,2,0.000,ALERT,214.19,302.07,60.001,1549605604,"201051344000853","174011545737251",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,1207857.1,1207857.1,5940,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605637,180235.00
02/08/2019 01:00,2,0.000,ALERT,213.29,300.27,60.001,1549605604,"201051344001145","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1206059.5,1206059.5,13984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605639,180236.00
02/08/2019 01:00,2,0.000,ALERT,212.83,299.97,59.969,1549605604,"201051344000438","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1199998.7,1199998.7,14020,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605641,180237.00
02/08/2019 01:00,2,0.000,ALERT,212.61,300.27,60.006,1549605604,"201051344001135","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1188148.6,1188148.6,13990,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605643,180238.00
02/08/2019 01:00,2,0.000,ALERT,213.51,302.37,60.006,1549605604,"201051344000983","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1207335.9,1207335.9,5944,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605645,180239.00
02/08/2019 01:00,2,0.000,ALERT,212.83,299.67,60.001,1549605604,"201051344001203","174011545737251",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,1197098.3,1197098.3,14021,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605646,180240.00
02/08/2019 01:00,2,0.000,ALERT,212.83,300.57,60.012,1549605604,"201051344001230","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1191621.0,1191621.0,13928,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605648,180241.00
02/08/2019 01:00,2,0.000,ALERT,212.61,299.97,60.006,1549605604,"201051344000646","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1186172.2,1186172.2,13990,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605650,180242.00
02/08/2019 01:00,2,0.000,ALERT,213.96,301.77,60.012,1549605604,"201051344000867","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1188161.0,1188161.0,37872,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549605652,180243.00
02/08/2019 01:00,2,0.000,ALERT,214.41,302.37,60.006,1549605604,"201051344000633","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1187102.3,1187102.3,37933,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605654,180244.00
02/08/2019 01:00,2,0.000,ALERT,212.61,300.27,59.980,1549605604,"201051344000955","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1205234.6,1205234.6,14022,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605656,180245.00
02/08/2019 01:00,2,0.000,ALERT,213.74,301.47,60.012,1549605604,"201051344000648","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1195800.8,1195800.8,37681,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605657,180246.00
02/08/2019 01:00,2,0.000,ALERT,214.19,302.37,60.001,1549605604,"201051344000645","174011545737251",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,1200368.2,1200368.2,37644,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605659,180247.00
02/08/2019 01:00,2,0.000,ALERT,213.74,302.98,60.049,1549605604,"201051344000569","174011545737251",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,1217581.4,1217581.4,5862,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549605661,180248.00
02/08/2019 01:00,2,0.000,ALERT,213.96,302.07,60.012,1549605604,"179051228000119","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,4548.5,4548.5,5920,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549605663,180249.00
02/08/2019 01:15,2,0.000,ALERT,213.74,302.68,60.038,1549606504,"201051344000579","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1216469.8,1216469.8,6101,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606506,180250.00
02/08/2019 01:15,2,0.000,ALERT,212.83,299.67,60.054,1549606504,"201051344001025","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1201127.2,1201127.2,14026,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606508,180251.00
02/08/2019 01:15,2,0.000,ALERT,212.83,300.27,60.017,1549606504,"201051344001093","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1193553.2,1193553.2,14010,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606510,180252.00
02/08/2019 01:15,2,0.000,ALERT,213.51,302.68,60.070,1549606504,"201051344000458","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1202956.5,1202956.5,6001,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606512,180253.00
02/08/2019 01:15,2,0.000,ALERT,212.83,300.87,60.038,1549606504,"201051344000890","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1197612.5,1197612.5,13995,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606513,180254.00
02/08/2019 01:15,2,0.000,ALERT,213.51,302.37,60.028,1549606504,"201051344000988","174011545737251",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,937970.4,937970.4,6162,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606515,180255.00
02/08/2019 01:15,2,0.000,ALERT,213.51,301.47,59.996,1549606504,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1177487.7,1177487.7,13961,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606517,180256.00
02/08/2019 01:15,2,0.000,ALERT,213.51,302.98,60.028,1549606504,"201051344000868","174011545737251",0.00,-10.00,0,301.17,304.48,0.0,0.0,0.000,1189469.2,1189469.2,37846,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606519,180257.00
02/08/2019 01:15,2,0.000,ALERT,213.96,302.98,60.028,1549606504,"201051344000576","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1203863.8,1203863.8,10121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549606521,180258.00
02/08/2019 01:15,2,0.000,ALERT,213.74,302.37,60.028,1549606504,"201051344001158","174011545737251",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,1182624.5,1182624.5,6140,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606522,180259.00
02/08/2019 01:15,2,0.000,ALERT,213.29,299.97,60.033,1549606504,"201051344000917","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1194414.5,1194414.5,13896,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606524,180260.00
02/08/2019 01:15,2,0.000,ALERT,213.29,299.97,60.065,1549606504,"201051344000417","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,969226.2,969226.2,14046,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549606526,180261.00
02/08/2019 01:15,2,0.000,ALERT,213.29,300.27,60.028,1549606504,"201051344000685","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1198613.4,1198613.4,14022,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606528,180262.00
02/08/2019 01:15,2,0.000,ALERT,213.06,299.67,59.985,1549606504,"201051344000651","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1192344.5,1192344.5,14009,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606530,180263.00
02/08/2019 01:15,2,0.000,ALERT,213.06,302.37,60.028,1549606504,"201051344000594","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1207158.6,1207158.6,37828,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606532,180264.00
02/08/2019 01:15,2,0.000,ALERT,213.74,302.37,60.038,1549606504,"201051344000469","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1191508.5,1191508.5,6093,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606533,180265.00
02/08/2019 01:15,2,0.000,ALERT,213.06,300.57,60.059,1549606504,"201051344000585","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1206998.3,1206998.3,14065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549606535,180266.00
02/08/2019 01:15,2,0.000,ALERT,214.19,302.07,60.033,1549606504,"201051344000853","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1207857.1,1207857.1,5942,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549606537,180267.00
02/08/2019 01:15,2,0.000,ALERT,213.29,300.57,60.038,1549606504,"201051344001145","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1206059.5,1206059.5,13986,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549606539,180268.00
02/08/2019 01:15,2,0.000,ALERT,213.06,300.57,60.033,1549606504,"201051344000438","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1199998.7,1199998.7,14022,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606541,180269.00
02/08/2019 01:15,2,0.000,ALERT,212.61,300.57,60.065,1549606504,"201051344001135","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1188148.6,1188148.6,13992,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606543,180270.00
02/08/2019 01:15,2,0.000,ALERT,213.51,302.37,60.033,1549606504,"201051344000983","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1207335.9,1207335.9,5946,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606545,180271.00
02/08/2019 01:15,2,0.000,ALERT,213.06,299.97,60.006,1549606504,"201051344001203","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1197098.3,1197098.3,14023,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606546,180272.00
02/08/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1549606504,"201051344001230","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1191621.0,1191621.0,13930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606548,180273.00
02/08/2019 01:15,2,0.000,ALERT,212.83,300.27,60.043,1549606504,"201051344000646","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1186172.2,1186172.2,13992,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606550,180274.00
02/08/2019 01:15,2,0.000,ALERT,213.96,301.77,60.028,1549606504,"201051344000867","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1188161.0,1188161.0,37874,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606552,180275.00
02/08/2019 01:15,2,0.000,ALERT,214.41,302.07,60.038,1549606504,"201051344000633","174011545737251",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,1187102.3,1187102.3,37935,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606554,180276.00
02/08/2019 01:15,2,0.000,ALERT,212.61,300.27,60.033,1549606504,"201051344000955","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1205234.6,1205234.6,14024,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606555,180277.00
02/08/2019 01:15,2,0.000,ALERT,213.51,301.77,60.038,1549606504,"201051344000648","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1195800.8,1195800.8,37683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549606557,180278.00
02/08/2019 01:15,2,0.000,ALERT,213.96,302.07,60.028,1549606504,"201051344000645","174011545737251",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,1200368.2,1200368.2,37646,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606559,180279.00
02/08/2019 01:15,2,0.000,ALERT,213.51,302.68,60.033,1549606504,"201051344000569","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1217581.4,1217581.4,5864,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549606561,180280.00
02/08/2019 01:15,2,0.000,ALERT,213.96,301.77,60.028,1549606504,"179051228000119","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,4548.5,4548.5,5922,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549606563,180281.00
02/08/2019 01:30,2,0.000,ALERT,213.51,303.28,60.028,1549607405,"201051344000579","174011545737251",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,1216469.8,1216469.8,6103,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607407,180282.00
02/08/2019 01:30,2,0.000,ALERT,212.61,299.97,60.006,1549607405,"201051344001025","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1201127.2,1201127.2,14028,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607408,180283.00
02/08/2019 01:30,2,0.000,ALERT,212.83,300.57,59.969,1549607405,"201051344001093","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1193553.2,1193553.2,14012,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607410,180284.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.68,60.022,1549607405,"201051344000458","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1202956.5,1202956.5,6003,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607412,180285.00
02/08/2019 01:30,2,0.000,ALERT,212.83,301.17,60.012,1549607405,"201051344000890","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1197612.5,1197612.5,13997,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607414,180286.00
02/08/2019 01:30,2,0.000,ALERT,213.29,302.37,59.990,1549607405,"201051344000988","174011545737251",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,6164,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607416,180287.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.07,60.017,1549607405,"201051344000582","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1177487.7,1177487.7,13963,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607418,180288.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.98,60.043,1549607405,"201051344000868","174011545737251",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,1189469.2,1189469.2,37848,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607420,180289.00
02/08/2019 01:30,2,0.000,ALERT,213.96,302.98,60.022,1549607405,"201051344000576","174011545737251",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,1203863.8,1203863.8,10123,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607421,180290.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.07,60.059,1549607405,"201051344001158","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,1182624.5,1182624.5,6142,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607423,180291.00
02/08/2019 01:30,2,0.000,ALERT,213.06,300.57,60.017,1549607405,"201051344000917","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1194414.5,1194414.5,13898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607425,180292.00
02/08/2019 01:30,2,0.000,ALERT,213.29,300.27,60.043,1549607405,"201051344000417","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,969226.2,969226.2,14048,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607427,180293.00
02/08/2019 01:30,2,0.000,ALERT,213.29,300.57,60.017,1549607405,"201051344000685","174011545737251",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,1198613.4,1198613.4,14024,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607429,180294.00
02/08/2019 01:30,2,0.000,ALERT,213.06,299.97,60.033,1549607405,"201051344000651","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1192344.5,1192344.5,14011,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549607431,180295.00
02/08/2019 01:30,2,0.000,ALERT,213.06,302.68,60.038,1549607405,"201051344000594","174011545737251",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,1207158.6,1207158.6,37830,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607432,180296.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.37,60.033,1549607405,"201051344000469","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1191508.5,1191508.5,6095,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607434,180297.00
02/08/2019 01:30,2,0.000,ALERT,213.06,300.87,60.033,1549607405,"201051344000585","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1206998.3,1206998.3,14067,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607436,180298.00
02/08/2019 01:30,2,0.000,ALERT,213.96,302.07,60.028,1549607405,"201051344000853","174011545737251",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,1207857.1,1207857.1,5944,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607438,180299.00
02/08/2019 01:30,2,0.000,ALERT,213.29,301.17,60.038,1549607405,"201051344001145","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1206059.5,1206059.5,13988,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607440,180300.00
02/08/2019 01:30,2,0.000,ALERT,213.06,300.57,60.012,1549607405,"201051344000438","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1199998.7,1199998.7,14024,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607442,180301.00
02/08/2019 01:30,2,0.000,ALERT,212.61,301.17,60.033,1549607405,"201051344001135","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1188148.6,1188148.6,13994,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607444,180302.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.37,60.017,1549607405,"201051344000983","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1207335.9,1207335.9,5948,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607446,180303.00
02/08/2019 01:30,2,0.000,ALERT,213.06,300.27,60.028,1549607405,"201051344001203","174011545737251",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,1197098.3,1197098.3,14025,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607448,180304.00
02/08/2019 01:30,2,0.000,ALERT,213.06,301.17,60.022,1549607405,"201051344001230","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1191621.0,1191621.0,13932,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607450,180305.00
02/08/2019 01:30,2,0.000,ALERT,212.61,300.87,60.043,1549607405,"201051344000646","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1186172.2,1186172.2,13994,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607452,180306.00
02/08/2019 01:30,2,0.000,ALERT,213.74,301.77,60.022,1549607405,"201051344000867","174011545737251",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,1188161.0,1188161.0,37876,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607453,180307.00
02/08/2019 01:30,2,0.000,ALERT,214.19,302.07,60.022,1549607405,"201051344000633","174011545737251",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,1187102.3,1187102.3,37937,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607455,180308.00
02/08/2019 01:30,2,0.000,ALERT,212.61,300.87,60.001,1549607405,"201051344000955","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1205234.6,1205234.6,14026,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607457,180309.00
02/08/2019 01:30,2,0.000,ALERT,213.51,301.77,60.028,1549607405,"201051344000648","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1195800.8,1195800.8,37685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607459,180310.00
02/08/2019 01:30,2,0.000,ALERT,213.96,302.37,59.990,1549607405,"201051344000645","174011545737251",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,1200368.2,1200368.2,37648,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549607461,180311.00
02/08/2019 01:30,2,0.000,ALERT,213.51,302.98,60.028,1549607405,"201051344000569","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1217581.4,1217581.4,5866,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549607462,180312.00
02/08/2019 01:30,2,0.000,ALERT,213.96,301.77,60.022,1549607405,"179051228000119","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,4548.5,4548.5,5925,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549607465,180313.00
02/08/2019 01:45,2,0.000,ALERT,213.51,302.98,60.017,1549608304,"201051344000579","174011545737251",0.00,-11.50,0,295.46,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6105,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608306,180314.00
02/08/2019 01:45,2,0.000,ALERT,212.61,300.27,60.017,1549608304,"201051344001025","174011545737251",0.00,-12.00,0,297.57,303.28,0.0,0.0,0.000,1201127.2,1201127.2,14030,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608308,180315.00
02/08/2019 01:45,2,0.000,ALERT,212.61,300.87,60.038,1549608304,"201051344001093","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1193553.2,1193553.2,14014,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608310,180316.00
02/08/2019 01:45,2,0.000,ALERT,213.29,302.37,60.022,1549608304,"201051344000458","174011545737251",0.00,-8.50,0,294.86,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6005,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608312,180317.00
02/08/2019 01:45,2,0.000,ALERT,212.61,301.47,60.033,1549608304,"201051344000890","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1197612.5,1197612.5,13999,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549608314,180318.00
02/08/2019 01:45,2,0.000,ALERT,213.06,301.77,60.017,1549608304,"201051344000988","174011545737251",0.00,-11.00,0,292.76,304.18,0.0,0.0,0.000,937970.4,937970.4,6166,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608315,180319.00
02/08/2019 01:45,2,0.000,ALERT,213.29,302.07,60.022,1549608304,"201051344000582","174011545737251",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13965,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608317,180320.00
02/08/2019 01:45,2,0.000,ALERT,213.29,302.68,59.985,1549608304,"201051344000868","174011545737251",0.00,-11.50,0,295.46,305.38,0.0,0.0,0.000,1189469.2,1189469.2,37850,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608319,180321.00
02/08/2019 01:45,2,0.000,ALERT,213.74,302.98,60.059,1549608304,"201051344000576","174011545737251",0.00,-11.50,0,295.46,305.08,0.0,0.0,0.000,1203863.8,1203863.8,10125,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549608321,180322.00
02/08/2019 01:45,2,0.000,ALERT,213.51,302.07,60.017,1549608304,"201051344001158","174011545737251",0.00,-13.00,0,294.86,304.48,0.0,0.0,0.000,1182624.5,1182624.5,6144,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608323,180323.00
02/08/2019 01:45,2,0.000,ALERT,213.06,300.57,60.017,1549608304,"201051344000917","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1194414.5,1194414.5,13900,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608324,180324.00
02/08/2019 01:45,2,0.000,ALERT,213.06,300.57,60.006,1549608304,"201051344000417","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,969226.2,969226.2,14050,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608326,180325.00
02/08/2019 01:45,2,0.000,ALERT,213.29,300.87,60.033,1549608304,"201051344000685","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1198613.4,1198613.4,14026,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608328,180326.00
02/08/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1549608304,"201051344000651","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1192344.5,1192344.5,14013,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608330,180327.00
02/08/2019 01:45,2,0.000,ALERT,212.83,302.37,60.028,1549608304,"201051344000594","174011545737251",0.00,-11.50,0,294.86,304.78,0.0,0.0,0.000,1207158.6,1207158.6,37832,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608332,180328.00
02/08/2019 01:45,2,0.000,ALERT,213.51,302.07,60.033,1549608304,"201051344000469","174011545737251",0.00,-12.00,0,294.26,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6097,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608334,180329.00
02/08/2019 01:45,2,0.000,ALERT,212.83,301.17,60.028,1549608304,"201051344000585","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1206998.3,1206998.3,14069,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608335,180330.00
02/08/2019 01:45,2,0.000,ALERT,213.96,302.07,60.017,1549608304,"201051344000853","174011545737251",0.00,-11.50,0,294.56,304.78,0.0,0.0,0.000,1207857.1,1207857.1,5946,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549608337,180331.00
02/08/2019 01:45,2,0.000,ALERT,213.06,301.17,60.028,1549608304,"201051344001145","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1206059.5,1206059.5,13990,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608339,180332.00
02/08/2019 01:45,2,0.000,ALERT,212.83,301.17,60.017,1549608304,"201051344000438","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1199998.7,1199998.7,14026,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608341,180333.00
02/08/2019 01:45,2,0.000,ALERT,212.38,301.17,60.017,1549608304,"201051344001135","174011545737251",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,1188148.6,1188148.6,13996,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608343,180334.00
02/08/2019 01:45,2,0.000,ALERT,213.29,302.37,60.028,1549608304,"201051344000983","174011545737251",0.00,-11.00,0,294.86,305.08,0.0,0.0,0.000,1207335.9,1207335.9,5950,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608345,180335.00
02/08/2019 01:45,2,0.000,ALERT,212.83,300.57,60.017,1549608304,"201051344001203","174011545737251",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,1197098.3,1197098.3,14027,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608347,180336.00
02/08/2019 01:45,2,0.000,ALERT,212.83,301.47,60.012,1549608304,"201051344001230","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1191621.0,1191621.0,13934,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549608348,180337.00
02/08/2019 01:45,2,0.000,ALERT,212.61,301.17,60.012,1549608304,"201051344000646","174011545737251",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,1186172.2,1186172.2,13996,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608350,180338.00
02/08/2019 01:45,2,0.000,ALERT,213.51,301.47,60.017,1549608304,"201051344000867","174011545737251",0.00,-11.00,0,293.96,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37878,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608352,180339.00
02/08/2019 01:45,2,0.000,ALERT,213.96,301.77,60.022,1549608304,"201051344000633","174011545737251",0.00,-11.50,0,293.66,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37939,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608354,180340.00
02/08/2019 01:45,2,0.000,ALERT,212.38,301.47,60.022,1549608304,"201051344000955","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1205234.6,1205234.6,14028,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608356,180341.00
02/08/2019 01:45,2,0.000,ALERT,213.29,301.17,60.017,1549608304,"201051344000648","174011545737251",0.00,-13.00,0,293.96,304.48,0.0,0.0,0.000,1195800.8,1195800.8,37687,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608357,180342.00
02/08/2019 01:45,2,0.000,ALERT,213.74,302.07,60.022,1549608304,"201051344000645","174011545737251",0.00,-11.00,0,294.86,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37650,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549608359,180343.00
02/08/2019 01:45,2,0.000,ALERT,213.29,302.68,60.022,1549608304,"201051344000569","174011545737251",0.00,-11.50,0,295.46,305.68,0.0,0.0,0.000,1217581.4,1217581.4,5868,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549608361,180344.00
02/08/2019 01:45,2,0.000,ALERT,213.74,301.77,60.022,1549608304,"179051228000119","174011545737251",0.00,-9.00,0,294.26,304.18,0.0,0.0,0.000,4548.5,4548.5,5927,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549608363,180345.00
02/08/2019 02:00,2,0.000,ALERT,213.51,302.98,60.001,1549609204,"201051344000579","174011545737251",0.00,-11.50,0,296.66,306.28,0.0,0.0,0.000,1216469.8,1216469.8,6108,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609207,180346.00
02/08/2019 02:00,2,0.000,ALERT,212.16,299.37,60.001,1549609204,"201051344001025","174011545737251",0.00,-12.00,0,293.06,303.28,0.0,0.0,0.000,1201127.2,1201127.2,14033,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609210,180347.00
02/08/2019 02:00,2,0.000,ALERT,212.38,300.27,60.006,1549609204,"201051344001093","174011545737251",0.00,-10.00,0,292.76,302.68,0.0,0.0,0.000,1193553.2,1193553.2,14017,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609212,180348.00
02/08/2019 02:00,2,0.000,ALERT,213.29,302.37,60.001,1549609204,"201051344000458","174011545737251",0.00,-9.00,0,296.66,305.98,0.0,0.0,0.000,1202956.5,1202956.5,6008,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609215,180349.00
02/08/2019 02:00,2,0.000,ALERT,212.16,300.57,60.001,1549609204,"201051344000890","174011545737251",0.00,-10.00,0,293.66,303.58,0.0,0.0,0.000,1197612.5,1197612.5,14002,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609217,180350.00
02/08/2019 02:00,2,0.000,ALERT,213.06,302.07,59.985,1549609204,"201051344000988","174011545737251",0.00,-11.00,0,293.96,305.38,0.0,0.0,0.000,937970.4,937970.4,6169,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609220,180351.00
02/08/2019 02:00,2,0.000,ALERT,212.83,301.17,60.012,1549609204,"201051344000582","174011545737251",0.00,-12.00,0,293.66,303.58,0.0,0.0,0.000,1177487.7,1177487.7,13968,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609222,180352.00
02/08/2019 02:00,2,0.000,ALERT,213.29,302.68,60.012,1549609204,"201051344000868","174011545737251",0.00,-11.00,0,296.96,306.58,0.0,0.0,0.000,1189469.2,1189469.2,37853,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609224,180353.00
02/08/2019 02:00,2,0.000,ALERT,213.74,302.98,60.049,1549609204,"201051344000576","174011545737251",0.00,-11.50,0,296.36,306.28,0.0,0.0,0.000,1203863.8,1203863.8,10128,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609227,180354.00
02/08/2019 02:00,2,0.000,ALERT,213.51,302.37,60.028,1549609204,"201051344001158","174011545737251",0.00,-12.00,0,295.46,305.68,0.0,0.0,0.000,1182624.5,1182624.5,6147,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609229,180355.00
02/08/2019 02:00,2,0.000,ALERT,212.38,299.67,60.001,1549609204,"201051344000917","174011545737251",0.00,-10.00,0,291.55,302.37,0.0,0.0,0.000,1194414.5,1194414.5,13903,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609232,180356.00
02/08/2019 02:00,2,0.000,ALERT,212.61,299.97,60.022,1549609204,"201051344000417","174011545737251",0.00,-11.00,0,292.46,302.07,0.0,0.0,0.000,969226.2,969226.2,14053,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609234,180357.00
02/08/2019 02:00,2,0.000,ALERT,212.83,300.27,60.028,1549609204,"201051344000685","174011545737251",0.00,-11.00,0,292.76,302.68,0.0,0.0,0.000,1198613.4,1198613.4,14029,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609237,180358.00
02/08/2019 02:00,2,0.000,ALERT,212.38,299.37,60.017,1549609204,"201051344000651","174011545737251",0.00,-13.00,0,292.46,302.07,0.0,0.0,0.000,1192344.5,1192344.5,14016,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609239,180359.00
02/08/2019 02:00,2,0.000,ALERT,212.83,302.68,60.012,1549609204,"201051344000594","174011545737251",0.00,-12.00,0,295.76,306.28,0.0,0.0,0.000,1207158.6,1207158.6,37835,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609242,180360.00
02/08/2019 02:00,2,0.000,ALERT,213.51,302.68,60.017,1549609204,"201051344000469","174011545737251",0.00,-13.00,0,295.16,305.68,0.0,0.0,0.000,1191508.5,1191508.5,6099,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609244,180361.00
02/08/2019 02:00,2,0.000,ALERT,212.61,300.57,60.017,1549609204,"201051344000585","174011545737251",0.00,-11.00,0,292.46,302.37,0.0,0.0,0.000,1206998.3,1206998.3,14071,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609246,180362.00
02/08/2019 02:00,2,0.000,ALERT,213.96,302.37,60.012,1549609204,"201051344000853","174011545737251",0.00,-11.50,0,296.06,305.68,0.0,0.0,0.000,1207857.1,1207857.1,5948,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609248,180363.00
02/08/2019 02:00,2,0.000,ALERT,212.61,300.87,60.022,1549609204,"201051344001145","174011545737251",0.00,-11.50,0,293.66,303.28,0.0,0.0,0.000,1206059.5,1206059.5,13992,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609249,180364.00
02/08/2019 02:00,2,0.000,ALERT,212.38,300.27,60.012,1549609204,"201051344000438","174011545737251",0.00,-12.00,0,293.36,302.68,0.0,0.0,0.000,1199998.7,1199998.7,14028,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609251,180365.00
02/08/2019 02:00,2,0.000,ALERT,211.93,300.27,59.990,1549609204,"201051344001135","174011545737251",0.00,-11.50,0,293.36,303.28,0.0,0.0,0.000,1188148.6,1188148.6,13998,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609253,180366.00
02/08/2019 02:00,2,0.000,ALERT,213.29,302.37,60.017,1549609204,"201051344000983","174011545737251",0.00,-11.50,0,296.36,305.68,0.0,0.0,0.000,1207335.9,1207335.9,5952,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609255,180367.00
02/08/2019 02:00,2,0.000,ALERT,212.38,299.97,60.012,1549609204,"201051344001203","174011545737251",0.00,-12.00,0,293.06,303.88,0.0,0.0,0.000,1197098.3,1197098.3,14029,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609257,180368.00
02/08/2019 02:00,2,0.000,ALERT,212.38,300.57,60.006,1549609204,"201051344001230","174011545737251",0.00,-11.50,0,293.36,302.98,0.0,0.0,0.000,1191621.0,1191621.0,13936,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609259,180369.00
02/08/2019 02:00,2,0.000,ALERT,212.16,300.27,60.001,1549609204,"201051344000646","174011545737251",0.00,-12.00,0,292.46,302.68,0.0,0.0,0.000,1186172.2,1186172.2,13998,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549609260,180370.00
02/08/2019 02:00,2,0.000,ALERT,213.51,301.47,60.006,1549609204,"201051344000867","174011545737251",0.00,-10.00,0,295.46,305.68,0.0,0.0,0.000,1188161.0,1188161.0,37880,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549609262,180371.00
02/08/2019 02:00,2,0.000,ALERT,214.19,302.37,60.006,1549609204,"201051344000633","174011545737251",0.00,-12.00,0,294.56,305.68,0.0,0.0,0.000,1187102.3,1187102.3,37941,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609264,180372.00
02/08/2019 02:00,2,0.000,ALERT,211.93,300.27,59.964,1549609204,"201051344000955","174011545737251",0.00,-11.50,0,293.06,302.68,0.0,0.0,0.000,1205234.6,1205234.6,14030,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609266,180373.00
02/08/2019 02:00,2,0.000,ALERT,213.51,301.77,60.006,1549609204,"201051344000648","174011545737251",0.00,-13.00,0,295.76,305.08,0.0,0.0,0.000,1195800.8,1195800.8,37689,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609268,180374.00
02/08/2019 02:00,2,0.000,ALERT,213.74,302.37,60.001,1549609204,"201051344000645","174011545737251",0.00,-11.00,0,295.76,305.68,0.0,0.0,0.000,1200368.2,1200368.2,37652,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609270,180375.00
02/08/2019 02:00,2,0.000,ALERT,213.29,302.98,59.969,1549609204,"201051344000569","174011545737251",0.00,-11.50,0,296.96,305.98,0.0,0.0,0.000,1217581.4,1217581.4,5870,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549609271,180376.00
02/08/2019 02:00,2,0.000,ALERT,213.96,302.37,59.996,1549609204,"179051228000119","174011545737251",0.00,-9.00,0,294.86,305.38,0.0,0.0,0.000,4548.5,4548.5,5929,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549609273,180377.00
