ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 02:15,2,0.000,ALERT,213.51,303.58,60.017,1549610104,"201051344000579","174011545737251",0.00,-11.50,0,298.17,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6110,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610107,180378.00
02/08/2019 02:15,2,0.000,ALERT,212.61,300.27,59.975,1549610104,"201051344001025","174011545737251",0.00,-12.00,0,292.46,304.48,0.0,0.0,0.000,1201127.2,1201127.2,14035,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549610108,180379.00
02/08/2019 02:15,2,0.000,ALERT,212.61,300.87,60.049,1549610104,"201051344001093","174011545737251",0.00,-10.00,0,293.36,303.28,0.0,0.0,0.000,1193553.2,1193553.2,14019,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610110,180380.00
02/08/2019 02:15,2,0.000,ALERT,213.51,302.98,60.022,1549610104,"201051344000458","174011545737251",0.00,-9.00,0,297.57,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6010,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610112,180381.00
02/08/2019 02:15,2,0.000,ALERT,212.83,301.47,60.006,1549610104,"201051344000890","174011545737251",0.00,-11.00,0,293.66,304.78,0.0,0.0,0.000,1197612.5,1197612.5,14004,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549610114,180382.00
02/08/2019 02:15,2,0.000,ALERT,213.29,302.68,60.054,1549610104,"201051344000988","174011545737251",0.00,-11.50,0,295.16,304.48,0.0,0.0,0.000,937970.4,937970.4,6171,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610116,180383.00
02/08/2019 02:15,2,0.000,ALERT,213.29,302.07,60.017,1549610104,"201051344000582","174011545737251",0.00,-13.00,0,294.26,304.48,0.0,0.0,0.000,1177487.7,1177487.7,13970,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610118,180384.00
02/08/2019 02:15,2,0.000,ALERT,213.51,303.58,60.043,1549610104,"201051344000868","174011545737251",0.00,-11.50,0,297.87,305.38,0.0,0.0,0.000,1189469.2,1189469.2,37855,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610119,180385.00
02/08/2019 02:15,2,0.000,ALERT,213.96,303.58,60.028,1549610104,"201051344000576","174011545737251",0.00,-12.00,0,297.87,305.38,0.0,0.0,0.000,1203863.8,1203863.8,10130,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610121,180386.00
02/08/2019 02:15,2,0.000,ALERT,213.74,302.68,60.017,1549610104,"201051344001158","174011545737251",0.00,-13.00,0,297.26,304.78,0.0,0.0,0.000,1182624.5,1182624.5,6149,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610123,180387.00
02/08/2019 02:15,2,0.000,ALERT,213.06,300.57,60.028,1549610104,"201051344000917","174011545737251",0.00,-10.00,0,292.46,302.98,0.0,0.0,0.000,1194414.5,1194414.5,13905,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610125,180388.00
02/08/2019 02:15,2,0.000,ALERT,213.06,300.57,60.028,1549610104,"201051344000417","174011545737251",0.00,-11.50,0,292.76,303.28,0.0,0.0,0.000,969226.2,969226.2,14055,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549610127,180389.00
02/08/2019 02:15,2,0.000,ALERT,213.06,300.87,60.017,1549610104,"201051344000685","174011545737251",0.00,-11.50,0,293.06,303.58,0.0,0.0,0.000,1198613.4,1198613.4,14031,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610128,180390.00
02/08/2019 02:15,2,0.000,ALERT,212.83,300.27,60.022,1549610104,"201051344000651","174011545737251",0.00,-13.00,0,292.46,303.28,0.0,0.0,0.000,1192344.5,1192344.5,14018,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610130,180391.00
02/08/2019 02:15,2,0.000,ALERT,213.06,302.98,60.012,1549610104,"201051344000594","174011545737251",0.00,-12.00,0,297.26,305.08,0.0,0.0,0.000,1207158.6,1207158.6,37837,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610132,180392.00
02/08/2019 02:15,2,0.000,ALERT,213.74,302.68,60.028,1549610104,"201051344000469","174011545737251",0.00,-13.00,0,296.66,304.78,0.0,0.0,0.000,1191508.5,1191508.5,6101,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610134,180393.00
02/08/2019 02:15,2,0.000,ALERT,212.83,301.17,59.990,1549610104,"201051344000585","174011545737251",0.00,-11.50,0,293.06,303.58,0.0,0.0,0.000,1206998.3,1206998.3,14073,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610136,180394.00
02/08/2019 02:15,2,0.000,ALERT,213.96,302.68,60.022,1549610104,"201051344000853","174011545737251",0.00,-11.50,0,297.26,304.78,0.0,0.0,0.000,1207857.1,1207857.1,5950,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549610138,180395.00
02/08/2019 02:15,2,0.000,ALERT,213.06,301.17,60.028,1549610104,"201051344001145","174011545737251",0.00,-11.50,0,293.66,304.48,0.0,0.0,0.000,1206059.5,1206059.5,13994,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549610140,180396.00
02/08/2019 02:15,2,0.000,ALERT,212.83,300.87,60.022,1549610104,"201051344000438","174011545737251",0.00,-12.00,0,293.36,304.18,0.0,0.0,0.000,1199998.7,1199998.7,14030,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610142,180397.00
02/08/2019 02:15,2,0.000,ALERT,212.38,300.87,60.017,1549610104,"201051344001135","174011545737251",0.00,-11.50,0,293.36,304.48,0.0,0.0,0.000,1188148.6,1188148.6,14000,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610144,180398.00
02/08/2019 02:15,2,0.000,ALERT,213.51,302.98,59.985,1549610104,"201051344000983","174011545737251",0.00,-11.50,0,297.26,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5954,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610146,180399.00
02/08/2019 02:15,2,0.000,ALERT,212.83,300.27,60.022,1549610104,"201051344001203","174011545737251",0.00,-12.00,0,292.76,305.38,0.0,0.0,0.000,1197098.3,1197098.3,14031,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610148,180400.00
02/08/2019 02:15,2,0.000,ALERT,212.61,301.17,60.022,1549610104,"201051344001230","174011545737251",0.00,-11.50,0,293.66,303.88,0.0,0.0,0.000,1191621.0,1191621.0,13938,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610149,180401.00
02/08/2019 02:15,2,0.000,ALERT,212.38,300.57,60.049,1549610104,"201051344000646","174011545737251",0.00,-12.00,0,293.06,303.28,0.0,0.0,0.000,1186172.2,1186172.2,14000,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610151,180402.00
02/08/2019 02:15,2,0.000,ALERT,213.74,302.07,60.054,1549610104,"201051344000867","174011545737251",0.00,-11.00,0,296.36,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37882,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610153,180403.00
02/08/2019 02:15,2,0.000,ALERT,214.19,302.37,60.017,1549610104,"201051344000633","174011545737251",0.00,-12.00,0,296.06,304.48,0.0,0.0,0.000,1187102.3,1187102.3,37943,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610155,180404.00
02/08/2019 02:15,2,0.000,ALERT,212.38,300.57,60.017,1549610104,"201051344000955","174011545737251",0.00,-11.50,0,293.06,303.58,0.0,0.0,0.000,1205234.6,1205234.6,14032,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610157,180405.00
02/08/2019 02:15,2,0.000,ALERT,213.51,301.77,60.022,1549610104,"201051344000648","174011545737251",0.00,-13.00,0,296.36,304.48,0.0,0.0,0.000,1195800.8,1195800.8,37691,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549610158,180406.00
02/08/2019 02:15,2,0.000,ALERT,213.74,302.68,60.049,1549610104,"201051344000645","174011545737251",0.00,-11.00,0,297.26,304.78,0.0,0.0,0.000,1200368.2,1200368.2,37654,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610160,180407.00
02/08/2019 02:15,2,0.000,ALERT,213.29,303.28,60.049,1549610104,"201051344000569","174011545737251",0.00,-11.50,0,297.87,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5872,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549610162,180408.00
02/08/2019 02:15,2,0.000,ALERT,213.96,302.07,59.975,1549610104,"179051228000119","174011545737251",0.00,-9.00,0,296.66,304.48,0.0,0.0,0.000,4548.5,4548.5,5931,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549610164,180409.00
02/08/2019 02:30,2,0.000,ALERT,213.51,303.58,60.038,1549611005,"201051344000579","174011545737251",0.00,-11.50,0,301.77,305.08,0.0,0.0,0.000,1216469.8,1216469.8,6112,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611007,180410.00
02/08/2019 02:30,2,0.000,ALERT,212.61,300.27,60.038,1549611005,"201051344001025","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1201127.2,1201127.2,14037,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611009,180411.00
02/08/2019 02:30,2,0.000,ALERT,212.61,300.57,60.033,1549611005,"201051344001093","174011545737251",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,1193553.2,1193553.2,14021,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611011,180412.00
02/08/2019 02:30,2,0.000,ALERT,213.51,303.28,60.038,1549611005,"201051344000458","174011545737251",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6012,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611013,180413.00
02/08/2019 02:30,2,0.000,ALERT,212.61,301.17,60.001,1549611005,"201051344000890","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1197612.5,1197612.5,14006,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611015,180414.00
02/08/2019 02:30,2,0.000,ALERT,213.29,302.98,60.038,1549611005,"201051344000988","174011545737251",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,937970.4,937970.4,6173,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611016,180415.00
02/08/2019 02:30,2,0.000,ALERT,213.29,301.77,60.054,1549611005,"201051344000582","174011545737251",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,1177487.7,1177487.7,13972,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611018,180416.00
02/08/2019 02:30,2,0.000,ALERT,213.51,303.88,60.028,1549611005,"201051344000868","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1189469.2,1189469.2,37857,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611020,180417.00
02/08/2019 02:30,2,0.000,ALERT,213.96,303.58,60.033,1549611005,"201051344000576","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10132,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611022,180418.00
02/08/2019 02:30,2,0.000,ALERT,213.29,302.37,60.065,1549611005,"201051344001158","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6151,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611024,180419.00
02/08/2019 02:30,2,0.000,ALERT,212.83,300.27,60.028,1549611005,"201051344000917","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1194414.5,1194414.5,13907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611026,180420.00
02/08/2019 02:30,2,0.000,ALERT,212.83,300.27,60.033,1549611005,"201051344000417","174011545737251",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,969226.2,969226.2,14057,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611028,180421.00
02/08/2019 02:30,2,0.000,ALERT,213.06,300.57,60.017,1549611005,"201051344000685","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1198613.4,1198613.4,14033,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611029,180422.00
02/08/2019 02:30,2,0.000,ALERT,212.83,299.97,60.028,1549611005,"201051344000651","174011545737251",0.00,-14.00,0,298.47,301.77,0.0,0.0,0.000,1192344.5,1192344.5,14020,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611031,180423.00
02/08/2019 02:30,2,0.000,ALERT,213.06,303.28,60.043,1549611005,"201051344000594","174011545737251",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37839,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611033,180424.00
02/08/2019 02:30,2,0.000,ALERT,213.51,302.98,60.043,1549611005,"201051344000469","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6104,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611036,180425.00
02/08/2019 02:30,2,0.000,ALERT,212.83,300.87,60.028,1549611005,"201051344000585","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1206998.3,1206998.3,14076,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611038,180426.00
02/08/2019 02:30,2,0.000,ALERT,213.96,302.68,60.059,1549611005,"201051344000853","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5953,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611041,180427.00
02/08/2019 02:30,2,0.000,ALERT,212.83,300.87,60.038,1549611005,"201051344001145","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1206059.5,1206059.5,13997,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611043,180428.00
02/08/2019 02:30,2,0.000,ALERT,212.83,300.57,59.996,1549611005,"201051344000438","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1199998.7,1199998.7,14033,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611046,180429.00
02/08/2019 02:30,2,0.000,ALERT,212.38,300.57,60.012,1549611005,"201051344001135","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1188148.6,1188148.6,14003,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611048,180430.00
02/08/2019 02:30,2,0.000,ALERT,213.29,302.98,60.012,1549611005,"201051344000983","174011545737251",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5957,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611051,180431.00
02/08/2019 02:30,2,0.000,ALERT,212.83,300.27,60.006,1549611005,"201051344001203","174011545737251",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,1197098.3,1197098.3,14034,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611053,180432.00
02/08/2019 02:30,2,0.000,ALERT,212.61,301.17,60.017,1549611005,"201051344001230","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1191621.0,1191621.0,13941,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611055,180433.00
02/08/2019 02:30,2,0.000,ALERT,212.38,300.57,60.006,1549611005,"201051344000646","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1186172.2,1186172.2,14003,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611058,180434.00
02/08/2019 02:30,2,0.000,ALERT,213.74,302.07,59.990,1549611005,"201051344000867","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611060,180435.00
02/08/2019 02:30,2,0.000,ALERT,214.19,302.37,60.006,1549611005,"201051344000633","174011545737251",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37946,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611063,180436.00
02/08/2019 02:30,2,0.000,ALERT,212.16,300.57,60.028,1549611005,"201051344000955","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1205234.6,1205234.6,14035,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611065,180437.00
02/08/2019 02:30,2,0.000,ALERT,213.51,302.07,60.001,1549611005,"201051344000648","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1195800.8,1195800.8,37694,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611067,180438.00
02/08/2019 02:30,2,0.000,ALERT,213.74,302.68,60.012,1549611005,"201051344000645","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1200368.2,1200368.2,37657,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611070,180439.00
02/08/2019 02:30,2,0.000,ALERT,213.51,303.28,60.070,1549611005,"201051344000569","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5874,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611072,180440.00
02/08/2019 02:30,2,0.000,ALERT,213.74,302.37,59.996,1549611005,"179051228000119","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,4548.5,4548.5,5933,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549611073,180441.00
02/08/2019 02:45,2,0.000,ALERT,213.51,303.58,60.017,1549611904,"201051344000579","174011545737251",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6114,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611906,180442.00
02/08/2019 02:45,2,0.000,ALERT,212.61,299.97,59.985,1549611904,"201051344001025","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1201127.2,1201127.2,14039,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611908,180443.00
02/08/2019 02:45,2,0.000,ALERT,212.61,300.57,60.006,1549611904,"201051344001093","174011545737251",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,1193553.2,1193553.2,14023,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611910,180444.00
02/08/2019 02:45,2,0.000,ALERT,213.51,302.68,60.006,1549611904,"201051344000458","174011545737251",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,1202956.5,1202956.5,6014,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611911,180445.00
02/08/2019 02:45,2,0.000,ALERT,212.61,300.87,60.001,1549611904,"201051344000890","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1197612.5,1197612.5,14008,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611913,180446.00
02/08/2019 02:45,2,0.000,ALERT,213.29,302.37,60.001,1549611904,"201051344000988","174011545737251",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,937970.4,937970.4,6175,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611915,180447.00
02/08/2019 02:45,2,0.000,ALERT,213.29,301.47,60.006,1549611904,"201051344000582","174011545737251",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,1177487.7,1177487.7,13974,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611917,180448.00
02/08/2019 02:45,2,0.000,ALERT,213.51,303.28,60.012,1549611904,"201051344000868","174011545737251",0.00,-11.50,0,301.77,305.38,0.0,0.0,0.000,1189469.2,1189469.2,37859,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611919,180449.00
02/08/2019 02:45,2,0.000,ALERT,213.96,303.28,59.969,1549611904,"201051344000576","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10134,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611921,180450.00
02/08/2019 02:45,2,0.000,ALERT,213.74,302.98,60.012,1549611904,"201051344001158","174011545737251",0.00,-12.00,0,300.87,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6153,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611922,180451.00
02/08/2019 02:45,2,0.000,ALERT,212.83,299.97,60.038,1549611904,"201051344000917","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1194414.5,1194414.5,13909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611924,180452.00
02/08/2019 02:45,2,0.000,ALERT,212.83,299.97,60.012,1549611904,"201051344000417","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,969226.2,969226.2,14059,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611926,180453.00
02/08/2019 02:45,2,0.000,ALERT,213.06,300.27,59.990,1549611904,"201051344000685","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1198613.4,1198613.4,14035,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611928,180454.00
02/08/2019 02:45,2,0.000,ALERT,212.83,299.67,60.038,1549611904,"201051344000651","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1192344.5,1192344.5,14022,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611930,180455.00
02/08/2019 02:45,2,0.000,ALERT,213.06,303.28,60.059,1549611904,"201051344000594","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37841,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611931,180456.00
02/08/2019 02:45,2,0.000,ALERT,213.74,302.68,60.017,1549611904,"201051344000469","174011545737251",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6106,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611933,180457.00
02/08/2019 02:45,2,0.000,ALERT,212.83,300.57,60.017,1549611904,"201051344000585","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1206998.3,1206998.3,14078,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611935,180458.00
02/08/2019 02:45,2,0.000,ALERT,214.19,302.98,60.017,1549611904,"201051344000853","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1207857.1,1207857.1,5955,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611937,180459.00
02/08/2019 02:45,2,0.000,ALERT,213.06,300.87,60.012,1549611904,"201051344001145","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1206059.5,1206059.5,13999,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611939,180460.00
02/08/2019 02:45,2,0.000,ALERT,213.06,300.57,60.043,1549611904,"201051344000438","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1199998.7,1199998.7,14035,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611941,180461.00
02/08/2019 02:45,2,0.000,ALERT,212.38,300.57,60.012,1549611904,"201051344001135","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1188148.6,1188148.6,14005,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611943,180462.00
02/08/2019 02:45,2,0.000,ALERT,213.51,302.98,60.017,1549611904,"201051344000983","174011545737251",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5959,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611945,180463.00
02/08/2019 02:45,2,0.000,ALERT,212.83,299.97,60.012,1549611904,"201051344001203","174011545737251",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,1197098.3,1197098.3,14036,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611946,180464.00
02/08/2019 02:45,2,0.000,ALERT,212.61,300.87,60.038,1549611904,"201051344001230","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1191621.0,1191621.0,13943,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611948,180465.00
02/08/2019 02:45,2,0.000,ALERT,212.61,300.57,60.028,1549611904,"201051344000646","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,14005,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611950,180466.00
02/08/2019 02:45,2,0.000,ALERT,213.74,301.77,60.028,1549611904,"201051344000867","174011545737251",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37887,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611952,180467.00
02/08/2019 02:45,2,0.000,ALERT,214.19,302.68,60.028,1549611904,"201051344000633","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37948,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611954,180468.00
02/08/2019 02:45,2,0.000,ALERT,212.38,300.57,60.028,1549611904,"201051344000955","174011545737251",0.00,-12.00,0,298.77,302.07,0.0,0.0,0.000,1205234.6,1205234.6,14037,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611956,180469.00
02/08/2019 02:45,2,0.000,ALERT,213.51,301.77,60.033,1549611904,"201051344000648","174011545737251",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,1195800.8,1195800.8,37696,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611957,180470.00
02/08/2019 02:45,2,0.000,ALERT,213.96,302.68,60.028,1549611904,"201051344000645","174011545737251",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37659,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549611959,180471.00
02/08/2019 02:45,2,0.000,ALERT,213.51,303.58,60.033,1549611904,"201051344000569","174011545737251",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5876,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549611961,180472.00
02/08/2019 02:45,2,0.000,ALERT,213.96,302.07,60.065,1549611904,"179051228000119","174011545737251",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,4548.5,4548.5,5935,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549611963,180473.00
02/08/2019 03:00,2,0.000,ALERT,213.51,303.58,60.028,1549612805,"201051344000579","174011545737251",0.00,-12.00,0,296.36,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6116,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612807,180474.00
02/08/2019 03:00,2,0.000,ALERT,212.61,299.67,60.022,1549612805,"201051344001025","174011545737251",0.00,-13.00,0,294.26,303.88,0.0,0.0,0.000,1201127.2,1201127.2,14041,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612809,180475.00
02/08/2019 03:00,2,0.000,ALERT,212.61,300.57,60.033,1549612805,"201051344001093","174011545737251",0.00,-10.00,0,294.56,302.98,0.0,0.0,0.000,1193553.2,1193553.2,14025,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612811,180476.00
02/08/2019 03:00,2,0.000,ALERT,213.51,302.98,60.017,1549612805,"201051344000458","174011545737251",0.00,-10.00,0,296.06,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6016,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612813,180477.00
02/08/2019 03:00,2,0.000,ALERT,212.61,300.87,60.012,1549612805,"201051344000890","174011545737251",0.00,-11.50,0,295.16,304.48,0.0,0.0,0.000,1197612.5,1197612.5,14010,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612814,180478.00
02/08/2019 03:00,2,0.000,ALERT,213.29,302.37,60.012,1549612805,"201051344000988","174011545737251",0.00,-12.00,0,293.36,304.18,0.0,0.0,0.000,937970.4,937970.4,6177,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612816,180479.00
02/08/2019 03:00,2,0.000,ALERT,213.06,301.47,59.996,1549612805,"201051344000582","174011545737251",0.00,-13.00,0,295.76,303.88,0.0,0.0,0.000,1177487.7,1177487.7,13976,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612818,180480.00
02/08/2019 03:00,2,0.000,ALERT,213.51,303.28,60.017,1549612805,"201051344000868","174011545737251",0.00,-12.00,0,296.36,305.38,0.0,0.0,0.000,1189469.2,1189469.2,37861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612820,180481.00
02/08/2019 03:00,2,0.000,ALERT,213.96,303.28,60.043,1549612805,"201051344000576","174011545737251",0.00,-12.00,0,296.06,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10136,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612822,180482.00
02/08/2019 03:00,2,0.000,ALERT,213.74,302.68,60.022,1549612805,"201051344001158","174011545737251",0.00,-13.00,0,295.16,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6155,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549612824,180483.00
02/08/2019 03:00,2,0.000,ALERT,212.83,299.97,60.017,1549612805,"201051344000917","174011545737251",0.00,-11.00,0,293.66,302.37,0.0,0.0,0.000,1194414.5,1194414.5,13911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549612825,180484.00
02/08/2019 03:00,2,0.000,ALERT,212.83,299.97,60.038,1549612805,"201051344000417","174011545737251",0.00,-12.00,0,294.26,302.68,0.0,0.0,0.000,969226.2,969226.2,14061,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549612827,180485.00
02/08/2019 03:00,2,0.000,ALERT,213.06,300.27,60.028,1549612805,"201051344000685","174011545737251",0.00,-12.00,0,294.56,303.28,0.0,0.0,0.000,1198613.4,1198613.4,14037,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612829,180486.00
02/08/2019 03:00,2,0.000,ALERT,212.61,299.67,60.033,1549612805,"201051344000651","174011545737251",0.00,-14.00,0,293.96,302.68,0.0,0.0,0.000,1192344.5,1192344.5,14024,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549612831,180487.00
02/08/2019 03:00,2,0.000,ALERT,213.06,303.28,60.028,1549612805,"201051344000594","174011545737251",0.00,-12.00,0,295.16,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37843,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612833,180488.00
02/08/2019 03:00,2,0.000,ALERT,213.51,302.98,60.033,1549612805,"201051344000469","174011545737251",0.00,-13.00,0,294.86,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612834,180489.00
02/08/2019 03:00,2,0.000,ALERT,212.83,300.57,60.038,1549612805,"201051344000585","174011545737251",0.00,-11.50,0,294.26,302.98,0.0,0.0,0.000,1206998.3,1206998.3,14080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612836,180490.00
02/08/2019 03:00,2,0.000,ALERT,214.19,302.98,60.043,1549612805,"201051344000853","174011545737251",0.00,-12.00,0,295.76,304.78,0.0,0.0,0.000,1207857.1,1207857.1,5957,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612838,180491.00
02/08/2019 03:00,2,0.000,ALERT,213.06,300.87,60.038,1549612805,"201051344001145","174011545737251",0.00,-12.00,0,295.16,304.18,0.0,0.0,0.000,1206059.5,1206059.5,14001,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612840,180492.00
02/08/2019 03:00,2,0.000,ALERT,212.83,300.57,60.038,1549612805,"201051344000438","174011545737251",0.00,-13.00,0,294.86,303.58,0.0,0.0,0.000,1199998.7,1199998.7,14037,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612842,180493.00
02/08/2019 03:00,2,0.000,ALERT,212.38,300.57,60.033,1549612805,"201051344001135","174011545737251",0.00,-12.00,0,294.86,303.88,0.0,0.0,0.000,1188148.6,1188148.6,14007,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612844,180494.00
02/08/2019 03:00,2,0.000,ALERT,213.51,303.28,60.033,1549612805,"201051344000983","174011545737251",0.00,-12.00,0,296.06,305.08,0.0,0.0,0.000,1207335.9,1207335.9,5961,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549612846,180495.00
02/08/2019 03:00,2,0.000,ALERT,212.83,300.27,60.017,1549612805,"201051344001203","174011545737251",0.00,-13.00,0,294.56,304.48,0.0,0.0,0.000,1197098.3,1197098.3,14038,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612848,180496.00
02/08/2019 03:00,2,0.000,ALERT,212.61,300.87,60.033,1549612805,"201051344001230","174011545737251",0.00,-11.50,0,295.16,303.58,0.0,0.0,0.000,1191621.0,1191621.0,13945,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612849,180497.00
02/08/2019 03:00,2,0.000,ALERT,212.61,300.87,60.049,1549612805,"201051344000646","174011545737251",0.00,-13.00,0,294.26,302.98,0.0,0.0,0.000,1186172.2,1186172.2,14007,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612851,180498.00
02/08/2019 03:00,2,0.000,ALERT,213.74,302.37,60.033,1549612805,"201051344000867","174011545737251",0.00,-11.00,0,295.16,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37889,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612853,180499.00
02/08/2019 03:00,2,0.000,ALERT,214.41,302.98,60.043,1549612805,"201051344000633","174011545737251",0.00,-12.00,0,294.26,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37950,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612855,180500.00
02/08/2019 03:00,2,0.000,ALERT,212.38,300.87,60.028,1549612805,"201051344000955","174011545737251",0.00,-12.00,0,294.86,302.98,0.0,0.0,0.000,1205234.6,1205234.6,14039,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612857,180501.00
02/08/2019 03:00,2,0.000,ALERT,213.51,302.37,60.028,1549612805,"201051344000648","174011545737251",0.00,-14.00,0,295.16,304.48,0.0,0.0,0.000,1195800.8,1195800.8,37698,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549612858,180502.00
02/08/2019 03:00,2,0.000,ALERT,213.74,302.68,60.070,1549612805,"201051344000645","174011545737251",0.00,-11.50,0,295.76,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37661,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612860,180503.00
02/08/2019 03:00,2,0.000,ALERT,213.51,303.58,60.043,1549612805,"201051344000569","174011545737251",0.00,-12.00,0,296.66,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5878,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549612862,180504.00
02/08/2019 03:00,2,0.000,ALERT,213.96,302.37,59.975,1549612805,"179051228000119","174011545737251",0.00,-10.00,0,294.56,304.18,0.0,0.0,0.000,4548.5,4548.5,5937,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549612864,180505.00
02/08/2019 03:15,2,0.000,ALERT,213.51,303.28,59.996,1549613704,"201051344000579","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1216469.8,1216469.8,6118,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613706,180506.00
02/08/2019 03:15,2,0.000,ALERT,212.83,300.27,60.017,1549613704,"201051344001025","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1201127.2,1201127.2,14043,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549613708,180507.00
02/08/2019 03:15,2,0.000,ALERT,212.83,301.47,60.065,1549613704,"201051344001093","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1193553.2,1193553.2,14027,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613710,180508.00
02/08/2019 03:15,2,0.000,ALERT,213.29,302.68,60.017,1549613704,"201051344000458","174011545737251",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,1202956.5,1202956.5,6018,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613712,180509.00
02/08/2019 03:15,2,0.000,ALERT,212.83,301.47,60.017,1549613704,"201051344000890","174011545737251",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,1197612.5,1197612.5,14012,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613713,180510.00
02/08/2019 03:15,2,0.000,ALERT,213.29,302.37,60.017,1549613704,"201051344000988","174011545737251",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,937970.4,937970.4,6179,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613715,180511.00
02/08/2019 03:15,2,0.000,ALERT,213.51,302.37,60.017,1549613704,"201051344000582","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1177487.7,1177487.7,13978,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549613717,180512.00
02/08/2019 03:15,2,0.000,ALERT,213.51,302.98,60.022,1549613704,"201051344000868","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1189469.2,1189469.2,37863,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613719,180513.00
02/08/2019 03:15,2,0.000,ALERT,213.96,303.28,60.043,1549613704,"201051344000576","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10138,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613721,180514.00
02/08/2019 03:15,2,0.000,ALERT,213.51,302.37,60.017,1549613704,"201051344001158","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6157,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613722,180515.00
02/08/2019 03:15,2,0.000,ALERT,213.06,300.87,60.022,1549613704,"201051344000917","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1194414.5,1194414.5,13913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613724,180516.00
02/08/2019 03:15,2,0.000,ALERT,213.29,300.87,59.980,1549613704,"201051344000417","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,969226.2,969226.2,14063,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613726,180517.00
02/08/2019 03:15,2,0.000,ALERT,213.29,301.17,60.070,1549613704,"201051344000685","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1198613.4,1198613.4,14039,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613728,180518.00
02/08/2019 03:15,2,0.000,ALERT,213.06,300.57,60.017,1549613704,"201051344000651","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1192344.5,1192344.5,14026,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549613730,180519.00
02/08/2019 03:15,2,0.000,ALERT,213.06,302.98,60.033,1549613704,"201051344000594","174011545737251",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,1207158.6,1207158.6,37845,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613732,180520.00
02/08/2019 03:15,2,0.000,ALERT,213.51,302.37,60.028,1549613704,"201051344000469","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6110,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613733,180521.00
