ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 03:15,2,0.000,ALERT,213.06,301.47,60.038,1549613704,"201051344000585","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1206998.3,1206998.3,14082,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613735,180522.00
02/08/2019 03:15,2,0.000,ALERT,213.96,302.37,60.038,1549613704,"201051344000853","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5959,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549613737,180523.00
02/08/2019 03:15,2,0.000,ALERT,213.29,301.47,60.028,1549613704,"201051344001145","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1206059.5,1206059.5,14003,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613739,180524.00
02/08/2019 03:15,2,0.000,ALERT,213.06,301.17,60.043,1549613704,"201051344000438","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1199998.7,1199998.7,14039,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613741,180525.00
02/08/2019 03:15,2,0.000,ALERT,212.61,301.17,60.028,1549613704,"201051344001135","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1188148.6,1188148.6,14009,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549613743,180526.00
02/08/2019 03:15,2,0.000,ALERT,213.51,302.68,60.059,1549613704,"201051344000983","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1207335.9,1207335.9,5963,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613745,180527.00
02/08/2019 03:15,2,0.000,ALERT,213.06,300.57,60.038,1549613704,"201051344001203","174011545737251",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,1197098.3,1197098.3,14040,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613747,180528.00
02/08/2019 03:15,2,0.000,ALERT,212.83,301.77,60.033,1549613704,"201051344001230","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1191621.0,1191621.0,13947,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613748,180529.00
02/08/2019 03:15,2,0.000,ALERT,212.83,301.17,60.022,1549613704,"201051344000646","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,14009,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613750,180530.00
02/08/2019 03:15,2,0.000,ALERT,213.51,301.77,60.022,1549613704,"201051344000867","174011545737251",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613752,180531.00
02/08/2019 03:15,2,0.000,ALERT,214.19,302.37,60.033,1549613704,"201051344000633","174011545737251",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,1187102.3,1187102.3,37952,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613754,180532.00
02/08/2019 03:15,2,0.000,ALERT,212.61,301.17,60.028,1549613704,"201051344000955","174011545737251",0.00,-12.00,0,299.07,302.37,0.0,0.0,0.000,1205234.6,1205234.6,14041,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613756,180533.00
02/08/2019 03:15,2,0.000,ALERT,213.51,301.77,60.028,1549613704,"201051344000648","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1195800.8,1195800.8,37700,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549613757,180534.00
02/08/2019 03:15,2,0.000,ALERT,213.74,302.68,60.028,1549613704,"201051344000645","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37663,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613759,180535.00
02/08/2019 03:15,2,0.000,ALERT,213.51,302.98,60.022,1549613704,"201051344000569","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5880,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549613761,180536.00
02/08/2019 03:15,2,0.000,ALERT,213.74,302.07,60.049,1549613704,"179051228000119","174011545737251",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,4548.5,4548.5,5939,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549613763,180537.00
02/08/2019 03:30,2,0.000,ALERT,213.51,303.28,60.059,1549614604,"201051344000579","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6120,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614606,180538.00
02/08/2019 03:30,2,0.000,ALERT,212.61,299.97,60.017,1549614604,"201051344001025","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1201127.2,1201127.2,14045,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614608,180539.00
02/08/2019 03:30,2,0.000,ALERT,212.61,300.57,60.028,1549614604,"201051344001093","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1193553.2,1193553.2,14029,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614610,180540.00
02/08/2019 03:30,2,0.000,ALERT,213.29,302.68,60.001,1549614604,"201051344000458","174011545737251",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,1202956.5,1202956.5,6020,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614612,180541.00
02/08/2019 03:30,2,0.000,ALERT,212.61,300.87,60.033,1549614604,"201051344000890","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1197612.5,1197612.5,14014,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614614,180542.00
02/08/2019 03:30,2,0.000,ALERT,213.29,302.37,60.028,1549614604,"201051344000988","174011545737251",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,6181,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614616,180543.00
02/08/2019 03:30,2,0.000,ALERT,213.06,301.47,60.028,1549614604,"201051344000582","174011545737251",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,1177487.7,1177487.7,13980,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614617,180544.00
02/08/2019 03:30,2,0.000,ALERT,213.51,303.28,60.017,1549614604,"201051344000868","174011545737251",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,1189469.2,1189469.2,37865,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614619,180545.00
02/08/2019 03:30,2,0.000,ALERT,213.74,303.28,60.028,1549614604,"201051344000576","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10140,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614621,180546.00
02/08/2019 03:30,2,0.000,ALERT,213.51,302.37,60.028,1549614604,"201051344001158","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6159,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614623,180547.00
02/08/2019 03:30,2,0.000,ALERT,213.06,300.27,60.033,1549614604,"201051344000917","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1194414.5,1194414.5,13915,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614625,180548.00
02/08/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1549614604,"201051344000417","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,969226.2,969226.2,14065,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614626,180549.00
02/08/2019 03:30,2,0.000,ALERT,213.06,300.27,60.033,1549614604,"201051344000685","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1198613.4,1198613.4,14041,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614628,180550.00
02/08/2019 03:30,2,0.000,ALERT,212.83,299.67,60.038,1549614604,"201051344000651","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1192344.5,1192344.5,14028,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614630,180551.00
02/08/2019 03:30,2,0.000,ALERT,212.83,302.98,59.990,1549614604,"201051344000594","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37847,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614632,180552.00
02/08/2019 03:30,2,0.000,ALERT,213.51,302.68,60.043,1549614604,"201051344000469","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1191508.5,1191508.5,6112,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614634,180553.00
02/08/2019 03:30,2,0.000,ALERT,212.83,300.57,60.033,1549614604,"201051344000585","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1206998.3,1206998.3,14084,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614635,180554.00
02/08/2019 03:30,2,0.000,ALERT,213.96,302.37,60.043,1549614604,"201051344000853","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5961,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614637,180555.00
02/08/2019 03:30,2,0.000,ALERT,213.06,300.57,60.043,1549614604,"201051344001145","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1206059.5,1206059.5,14005,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614639,180556.00
02/08/2019 03:30,2,0.000,ALERT,212.83,300.27,60.022,1549614604,"201051344000438","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1199998.7,1199998.7,14041,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614641,180557.00
02/08/2019 03:30,2,0.000,ALERT,212.38,300.57,60.033,1549614604,"201051344001135","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1188148.6,1188148.6,14011,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614643,180558.00
02/08/2019 03:30,2,0.000,ALERT,213.29,302.68,60.001,1549614604,"201051344000983","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5965,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614645,180559.00
02/08/2019 03:30,2,0.000,ALERT,212.61,299.97,60.022,1549614604,"201051344001203","174011545737251",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,1197098.3,1197098.3,14042,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614647,180560.00
02/08/2019 03:30,2,0.000,ALERT,212.61,300.87,60.028,1549614604,"201051344001230","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1191621.0,1191621.0,13949,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614649,180561.00
02/08/2019 03:30,2,0.000,ALERT,212.61,300.27,60.006,1549614604,"201051344000646","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1186172.2,1186172.2,14011,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549614650,180562.00
02/08/2019 03:30,2,0.000,ALERT,213.74,301.77,60.028,1549614604,"201051344000867","174011545737251",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37893,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614652,180563.00
02/08/2019 03:30,2,0.000,ALERT,214.19,302.68,60.033,1549614604,"201051344000633","174011545737251",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37954,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614654,180564.00
02/08/2019 03:30,2,0.000,ALERT,212.16,300.27,60.059,1549614604,"201051344000955","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1205234.6,1205234.6,14043,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614656,180565.00
02/08/2019 03:30,2,0.000,ALERT,213.51,301.77,60.017,1549614604,"201051344000648","174011545737251",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,1195800.8,1195800.8,37702,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614658,180566.00
02/08/2019 03:30,2,0.000,ALERT,213.74,302.37,59.996,1549614604,"201051344000645","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37665,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614660,180567.00
02/08/2019 03:30,2,0.000,ALERT,213.51,303.28,60.028,1549614604,"201051344000569","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5882,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549614662,180568.00
02/08/2019 03:30,2,0.000,ALERT,213.74,302.37,60.006,1549614604,"179051228000119","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,4548.5,4548.5,5941,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549614663,180569.00
02/08/2019 03:45,2,0.000,ALERT,213.51,302.98,60.017,1549615504,"201051344000579","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6122,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615506,180570.00
02/08/2019 03:45,2,0.000,ALERT,212.61,299.97,60.028,1549615504,"201051344001025","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1201127.2,1201127.2,14047,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615507,180571.00
02/08/2019 03:45,2,0.000,ALERT,212.61,300.87,60.022,1549615504,"201051344001093","174011545737251",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,1193553.2,1193553.2,14031,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615509,180572.00
02/08/2019 03:45,2,0.000,ALERT,213.29,302.37,60.054,1549615504,"201051344000458","174011545737251",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6022,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615511,180573.00
02/08/2019 03:45,2,0.000,ALERT,212.61,301.17,59.990,1549615504,"201051344000890","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1197612.5,1197612.5,14016,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615513,180574.00
02/08/2019 03:45,2,0.000,ALERT,213.06,302.07,60.028,1549615504,"201051344000988","174011545737251",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,937970.4,937970.4,6183,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615515,180575.00
02/08/2019 03:45,2,0.000,ALERT,213.29,301.77,60.028,1549615504,"201051344000582","174011545737251",0.00,-13.00,0,299.67,302.98,0.0,0.0,0.000,1177487.7,1177487.7,13982,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615518,180576.00
02/08/2019 03:45,2,0.000,ALERT,213.29,302.68,60.028,1549615504,"201051344000868","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1189469.2,1189469.2,37867,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615519,180577.00
02/08/2019 03:45,2,0.000,ALERT,213.74,302.98,60.059,1549615504,"201051344000576","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10142,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615521,180578.00
02/08/2019 03:45,2,0.000,ALERT,213.51,302.07,60.017,1549615504,"201051344001158","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6161,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615523,180579.00
02/08/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1549615504,"201051344000917","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1194414.5,1194414.5,13917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615525,180580.00
02/08/2019 03:45,2,0.000,ALERT,213.06,300.27,60.017,1549615504,"201051344000417","174011545737251",0.00,-12.00,0,298.17,301.47,0.0,0.0,0.000,969226.2,969226.2,14067,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615527,180581.00
02/08/2019 03:45,2,0.000,ALERT,213.06,300.57,60.028,1549615504,"201051344000685","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1198613.4,1198613.4,14043,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615529,180582.00
02/08/2019 03:45,2,0.000,ALERT,212.83,299.97,59.980,1549615504,"201051344000651","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1192344.5,1192344.5,14030,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615531,180583.00
02/08/2019 03:45,2,0.000,ALERT,213.06,302.68,60.006,1549615504,"201051344000594","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37849,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615533,180584.00
02/08/2019 03:45,2,0.000,ALERT,213.51,302.37,60.001,1549615504,"201051344000469","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6114,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615534,180585.00
02/08/2019 03:45,2,0.000,ALERT,213.06,300.87,60.006,1549615504,"201051344000585","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1206998.3,1206998.3,14086,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615536,180586.00
02/08/2019 03:45,2,0.000,ALERT,213.96,302.37,60.001,1549615504,"201051344000853","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1207857.1,1207857.1,5963,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615538,180587.00
02/08/2019 03:45,2,0.000,ALERT,213.06,301.17,60.012,1549615504,"201051344001145","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1206059.5,1206059.5,14007,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615540,180588.00
02/08/2019 03:45,2,0.000,ALERT,212.83,300.57,60.001,1549615504,"201051344000438","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1199998.7,1199998.7,14043,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615542,180589.00
02/08/2019 03:45,2,0.000,ALERT,212.38,300.57,59.985,1549615504,"201051344001135","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1188148.6,1188148.6,14013,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615544,180590.00
02/08/2019 03:45,2,0.000,ALERT,213.51,302.68,60.006,1549615504,"201051344000983","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5967,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615546,180591.00
02/08/2019 03:45,2,0.000,ALERT,212.83,300.27,60.006,1549615504,"201051344001203","174011545737251",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,1197098.3,1197098.3,14044,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615548,180592.00
02/08/2019 03:45,2,0.000,ALERT,212.83,301.17,60.001,1549615504,"201051344001230","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1191621.0,1191621.0,13951,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615549,180593.00
02/08/2019 03:45,2,0.000,ALERT,212.61,300.87,60.001,1549615504,"201051344000646","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1186172.2,1186172.2,14013,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615551,180594.00
02/08/2019 03:45,2,0.000,ALERT,213.74,301.77,60.006,1549615504,"201051344000867","174011545737251",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37895,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615553,180595.00
02/08/2019 03:45,2,0.000,ALERT,214.19,302.37,60.001,1549615504,"201051344000633","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37956,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615555,180596.00
02/08/2019 03:45,2,0.000,ALERT,212.38,300.87,60.006,1549615504,"201051344000955","174011545737251",0.00,-12.00,0,298.77,301.77,0.0,0.0,0.000,1205234.6,1205234.6,14045,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615557,180597.00
02/08/2019 03:45,2,0.000,ALERT,213.51,301.77,60.012,1549615504,"201051344000648","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1195800.8,1195800.8,37704,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549615559,180598.00
02/08/2019 03:45,2,0.000,ALERT,213.96,302.68,60.017,1549615504,"201051344000645","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37667,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615561,180599.00
02/08/2019 03:45,2,0.000,ALERT,213.51,303.28,59.996,1549615504,"201051344000569","174011545737251",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5884,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549615562,180600.00
02/08/2019 03:45,2,0.000,ALERT,213.96,302.37,60.001,1549615504,"179051228000119","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,4548.5,4548.5,5943,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549615564,180601.00
02/08/2019 04:00,2,0.000,ALERT,213.51,303.58,60.028,1549616404,"201051344000579","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1216469.8,1216469.8,6124,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616406,180602.00
02/08/2019 04:00,2,0.000,ALERT,212.38,299.67,60.038,1549616404,"201051344001025","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1201127.2,1201127.2,14049,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616408,180603.00
02/08/2019 04:00,2,0.000,ALERT,212.61,300.27,60.028,1549616404,"201051344001093","174011545737251",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,1193553.2,1193553.2,14033,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616410,180604.00
02/08/2019 04:00,2,0.000,ALERT,213.29,302.98,60.065,1549616404,"201051344000458","174011545737251",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,1202956.5,1202956.5,6024,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616412,180605.00
02/08/2019 04:00,2,0.000,ALERT,212.38,300.57,60.033,1549616404,"201051344000890","174011545737251",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,1197612.5,1197612.5,14018,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549616414,180606.00
02/08/2019 04:00,2,0.000,ALERT,213.29,302.68,60.070,1549616404,"201051344000988","174011545737251",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,6185,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616415,180607.00
02/08/2019 04:00,2,0.000,ALERT,213.06,301.47,60.028,1549616404,"201051344000582","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1177487.7,1177487.7,13984,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549616417,180608.00
02/08/2019 04:00,2,0.000,ALERT,213.51,303.58,60.038,1549616404,"201051344000868","174011545737251",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,1189469.2,1189469.2,37869,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616419,180609.00
02/08/2019 04:00,2,0.000,ALERT,213.96,303.58,60.065,1549616404,"201051344000576","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1203863.8,1203863.8,10144,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616421,180610.00
02/08/2019 04:00,2,0.000,ALERT,213.51,302.68,60.038,1549616404,"201051344001158","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1182624.5,1182624.5,6163,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616423,180611.00
02/08/2019 04:00,2,0.000,ALERT,212.83,299.97,60.022,1549616404,"201051344000917","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1194414.5,1194414.5,13919,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616425,180612.00
02/08/2019 04:00,2,0.000,ALERT,212.83,299.97,60.043,1549616404,"201051344000417","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,969226.2,969226.2,14069,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616426,180613.00
02/08/2019 04:00,2,0.000,ALERT,212.83,300.27,60.028,1549616404,"201051344000685","174011545737251",0.00,-12.00,0,298.77,302.07,0.0,0.0,0.000,1198613.4,1198613.4,14045,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616428,180614.00
02/08/2019 04:00,2,0.000,ALERT,212.61,299.37,60.033,1549616404,"201051344000651","174011545737251",0.00,-15.00,0,298.47,301.77,0.0,0.0,0.000,1192344.5,1192344.5,14032,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616430,180615.00
02/08/2019 04:00,2,0.000,ALERT,212.83,303.28,60.054,1549616404,"201051344000594","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1207158.6,1207158.6,37851,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616432,180616.00
02/08/2019 04:00,2,0.000,ALERT,213.51,302.98,60.033,1549616404,"201051344000469","174011545737251",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,1191508.5,1191508.5,6116,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616434,180617.00
02/08/2019 04:00,2,0.000,ALERT,212.61,300.57,60.022,1549616404,"201051344000585","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1206998.3,1206998.3,14088,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549616435,180618.00
02/08/2019 04:00,2,0.000,ALERT,213.96,302.68,59.985,1549616404,"201051344000853","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5965,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616437,180619.00
02/08/2019 04:00,2,0.000,ALERT,212.83,300.57,60.022,1549616404,"201051344001145","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1206059.5,1206059.5,14009,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616439,180620.00
02/08/2019 04:00,2,0.000,ALERT,212.61,300.27,60.022,1549616404,"201051344000438","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1199998.7,1199998.7,14045,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549616441,180621.00
02/08/2019 04:00,2,0.000,ALERT,212.16,300.27,60.033,1549616404,"201051344001135","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1188148.6,1188148.6,14015,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616443,180622.00
02/08/2019 04:00,2,0.000,ALERT,213.29,302.98,60.028,1549616404,"201051344000983","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1207335.9,1207335.9,5969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616445,180623.00
02/08/2019 04:00,2,0.000,ALERT,212.61,299.67,59.996,1549616404,"201051344001203","174011545737251",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,1197098.3,1197098.3,14046,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616447,180624.00
02/08/2019 04:00,2,0.000,ALERT,212.61,300.57,59.980,1549616404,"201051344001230","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1191621.0,1191621.0,13953,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616448,180625.00
02/08/2019 04:00,2,0.000,ALERT,212.38,300.27,60.012,1549616404,"201051344000646","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1186172.2,1186172.2,14015,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616450,180626.00
02/08/2019 04:00,2,0.000,ALERT,213.74,302.37,60.028,1549616404,"201051344000867","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37897,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616452,180627.00
02/08/2019 04:00,2,0.000,ALERT,214.19,302.68,60.001,1549616404,"201051344000633","174011545737251",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,1187102.3,1187102.3,37958,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616454,180628.00
02/08/2019 04:00,2,0.000,ALERT,212.16,300.57,60.017,1549616404,"201051344000955","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1205234.6,1205234.6,14047,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616456,180629.00
02/08/2019 04:00,2,0.000,ALERT,213.51,302.07,60.017,1549616404,"201051344000648","174011545737251",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,1195800.8,1195800.8,37706,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549616458,180630.00
02/08/2019 04:00,2,0.000,ALERT,213.96,302.68,60.017,1549616404,"201051344000645","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1200368.2,1200368.2,37669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616459,180631.00
02/08/2019 04:00,2,0.000,ALERT,213.51,303.28,60.017,1549616404,"201051344000569","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5886,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549616461,180632.00
02/08/2019 04:00,2,0.000,ALERT,213.96,302.68,60.012,1549616404,"179051228000119","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,4548.5,4548.5,5945,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549616463,180633.00
02/08/2019 04:15,2,0.000,ALERT,213.51,303.28,60.022,1549617304,"201051344000579","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6126,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617306,180634.00
02/08/2019 04:15,2,0.000,ALERT,212.38,299.67,60.049,1549617304,"201051344001025","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1201127.2,1201127.2,14051,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617308,180635.00
02/08/2019 04:15,2,0.000,ALERT,212.61,300.27,60.033,1549617304,"201051344001093","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1193553.2,1193553.2,14035,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617309,180636.00
02/08/2019 04:15,2,0.000,ALERT,213.29,302.68,60.017,1549617304,"201051344000458","174011545737251",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6026,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617311,180637.00
02/08/2019 04:15,2,0.000,ALERT,212.38,300.57,59.969,1549617304,"201051344000890","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1197612.5,1197612.5,14020,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617313,180638.00
02/08/2019 04:15,2,0.000,ALERT,213.29,302.68,59.980,1549617304,"201051344000988","174011545737251",0.00,-13.00,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,6187,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617315,180639.00
02/08/2019 04:15,2,0.000,ALERT,213.06,301.47,60.006,1549617304,"201051344000582","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1177487.7,1177487.7,13986,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617317,180640.00
02/08/2019 04:15,2,0.000,ALERT,213.51,303.28,60.028,1549617304,"201051344000868","174011545737251",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,1189469.2,1189469.2,37871,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617319,180641.00
02/08/2019 04:15,2,0.000,ALERT,213.96,303.28,60.033,1549617304,"201051344000576","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10146,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617321,180642.00
02/08/2019 04:15,2,0.000,ALERT,213.51,302.68,60.054,1549617304,"201051344001158","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6165,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617322,180643.00
02/08/2019 04:15,2,0.000,ALERT,212.83,300.27,60.054,1549617304,"201051344000917","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1194414.5,1194414.5,13921,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617324,180644.00
02/08/2019 04:15,2,0.000,ALERT,212.83,299.97,60.028,1549617304,"201051344000417","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,969226.2,969226.2,14071,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617326,180645.00
02/08/2019 04:15,2,0.000,ALERT,212.83,299.97,60.022,1549617304,"201051344000685","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1198613.4,1198613.4,14047,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617328,180646.00
02/08/2019 04:15,2,0.000,ALERT,212.61,299.67,60.033,1549617304,"201051344000651","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1192344.5,1192344.5,14034,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617330,180647.00
02/08/2019 04:15,2,0.000,ALERT,213.06,303.28,60.028,1549617304,"201051344000594","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37853,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617332,180648.00
02/08/2019 04:15,2,0.000,ALERT,213.51,302.98,60.038,1549617304,"201051344000469","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1191508.5,1191508.5,6118,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617333,180649.00
02/08/2019 04:15,2,0.000,ALERT,212.83,300.57,60.033,1549617304,"201051344000585","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1206998.3,1206998.3,14090,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617335,180650.00
02/08/2019 04:15,2,0.000,ALERT,213.96,302.98,60.038,1549617304,"201051344000853","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5967,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617337,180651.00
02/08/2019 04:15,2,0.000,ALERT,213.06,301.17,60.038,1549617304,"201051344001145","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1206059.5,1206059.5,14011,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617339,180652.00
02/08/2019 04:15,2,0.000,ALERT,212.83,300.57,60.033,1549617304,"201051344000438","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1199998.7,1199998.7,14047,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617341,180653.00
02/08/2019 04:15,2,0.000,ALERT,212.38,300.87,60.038,1549617304,"201051344001135","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1188148.6,1188148.6,14017,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617343,180654.00
02/08/2019 04:15,2,0.000,ALERT,213.29,302.98,60.033,1549617304,"201051344000983","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5971,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617345,180655.00
02/08/2019 04:15,2,0.000,ALERT,212.61,300.27,59.996,1549617304,"201051344001203","174011545737251",0.00,-13.00,0,297.87,303.58,0.0,0.0,0.000,1197098.3,1197098.3,14048,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617347,180656.00
02/08/2019 04:15,2,0.000,ALERT,212.61,300.87,60.033,1549617304,"201051344001230","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1191621.0,1191621.0,13955,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617348,180657.00
02/08/2019 04:15,2,0.000,ALERT,212.38,300.57,60.022,1549617304,"201051344000646","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1186172.2,1186172.2,14017,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617350,180658.00
02/08/2019 04:15,2,0.000,ALERT,213.74,302.37,60.043,1549617304,"201051344000867","174011545737251",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37899,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549617352,180659.00
02/08/2019 04:15,2,0.000,ALERT,214.19,302.68,60.038,1549617304,"201051344000633","174011545737251",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,1187102.3,1187102.3,37960,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617354,180660.00
02/08/2019 04:15,2,0.000,ALERT,212.16,300.57,60.006,1549617304,"201051344000955","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1205234.6,1205234.6,14049,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617356,180661.00
02/08/2019 04:15,2,0.000,ALERT,213.51,301.77,60.038,1549617304,"201051344000648","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1195800.8,1195800.8,37708,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617358,180662.00
02/08/2019 04:15,2,0.000,ALERT,213.96,302.68,60.043,1549617304,"201051344000645","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617359,180663.00
02/08/2019 04:15,2,0.000,ALERT,213.51,303.28,60.043,1549617304,"201051344000569","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5888,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549617361,180664.00
02/08/2019 04:15,2,0.000,ALERT,213.96,302.68,60.038,1549617304,"179051228000119","174011545737251",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,4548.5,4548.5,5947,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549617363,180665.00
