ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 04:30,2,0.000,ALERT,213.51,303.88,60.043,1549618204,"201051344000579","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1216469.8,1216469.8,6128,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618207,180666.00
02/08/2019 04:30,2,0.000,ALERT,212.38,299.67,60.033,1549618204,"201051344001025","174011545737251",0.00,-14.00,0,297.87,305.98,0.0,0.0,0.000,1201127.2,1201127.2,14053,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618208,180667.00
02/08/2019 04:30,2,0.000,ALERT,212.38,300.57,60.028,1549618204,"201051344001093","174011545737251",0.00,-11.00,0,297.87,304.78,0.0,0.0,0.000,1193553.2,1193553.2,14037,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618210,180668.00
02/08/2019 04:30,2,0.000,ALERT,213.29,302.98,60.049,1549618204,"201051344000458","174011545737251",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,1202956.5,1202956.5,6028,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618212,180669.00
02/08/2019 04:30,2,0.000,ALERT,212.38,300.87,60.033,1549618204,"201051344000890","174011545737251",0.00,-11.50,0,298.77,306.58,0.0,0.0,0.000,1197612.5,1197612.5,14022,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618214,180670.00
02/08/2019 04:30,2,0.000,ALERT,213.06,302.68,60.033,1549618204,"201051344000988","174011545737251",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,937970.4,937970.4,6189,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618216,180671.00
02/08/2019 04:30,2,0.000,ALERT,213.06,301.77,60.022,1549618204,"201051344000582","174011545737251",0.00,-14.00,0,299.37,305.98,0.0,0.0,0.000,1177487.7,1177487.7,13988,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618217,180672.00
02/08/2019 04:30,2,0.000,ALERT,213.29,303.28,60.033,1549618204,"201051344000868","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1189469.2,1189469.2,37873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618219,180673.00
02/08/2019 04:30,2,0.000,ALERT,213.74,303.58,59.996,1549618204,"201051344000576","174011545737251",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618221,180674.00
02/08/2019 04:30,2,0.000,ALERT,213.29,302.68,60.033,1549618204,"201051344001158","174011545737251",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6167,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618223,180675.00
02/08/2019 04:30,2,0.000,ALERT,212.61,299.97,60.022,1549618204,"201051344000917","174011545737251",0.00,-11.00,0,297.57,304.18,0.0,0.0,0.000,1194414.5,1194414.5,13923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618225,180676.00
02/08/2019 04:30,2,0.000,ALERT,212.83,300.27,60.028,1549618204,"201051344000417","174011545737251",0.00,-11.50,0,298.17,305.08,0.0,0.0,0.000,969226.2,969226.2,14073,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618227,180677.00
02/08/2019 04:30,2,0.000,ALERT,212.83,300.27,60.038,1549618204,"201051344000685","174011545737251",0.00,-12.00,0,298.17,305.38,0.0,0.0,0.000,1198613.4,1198613.4,14049,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618228,180678.00
02/08/2019 04:30,2,0.000,ALERT,212.38,299.67,60.038,1549618204,"201051344000651","174011545737251",0.00,-15.00,0,297.87,304.78,0.0,0.0,0.000,1192344.5,1192344.5,14036,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618230,180679.00
02/08/2019 04:30,2,0.000,ALERT,212.83,303.28,60.049,1549618204,"201051344000594","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1207158.6,1207158.6,37855,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618232,180680.00
02/08/2019 04:30,2,0.000,ALERT,213.29,302.98,60.012,1549618204,"201051344000469","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1191508.5,1191508.5,6120,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618234,180681.00
02/08/2019 04:30,2,0.000,ALERT,212.61,300.57,60.075,1549618204,"201051344000585","174011545737251",0.00,-12.00,0,298.17,304.78,0.0,0.0,0.000,1206998.3,1206998.3,14092,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618236,180682.00
02/08/2019 04:30,2,0.000,ALERT,213.96,302.68,60.049,1549618204,"201051344000853","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1207857.1,1207857.1,5969,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618238,180683.00
02/08/2019 04:30,2,0.000,ALERT,212.61,300.57,60.081,1549618204,"201051344001145","174011545737251",0.00,-12.00,0,299.07,306.28,0.0,0.0,0.000,1206059.5,1206059.5,14013,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618240,180684.00
02/08/2019 04:30,2,0.000,ALERT,212.61,300.57,60.059,1549618204,"201051344000438","174011545737251",0.00,-13.00,0,299.07,305.68,0.0,0.0,0.000,1199998.7,1199998.7,14049,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618242,180685.00
02/08/2019 04:30,2,0.000,ALERT,212.16,300.27,60.070,1549618204,"201051344001135","174011545737251",0.00,-12.00,0,299.07,305.98,0.0,0.0,0.000,1188148.6,1188148.6,14019,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618243,180686.00
02/08/2019 04:30,2,0.000,ALERT,213.29,302.98,60.043,1549618204,"201051344000983","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5973,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618245,180687.00
02/08/2019 04:30,2,0.000,ALERT,212.38,299.97,60.049,1549618204,"201051344001203","174011545737251",0.00,-13.00,0,298.47,306.58,0.0,0.0,0.000,1197098.3,1197098.3,14050,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618247,180688.00
02/08/2019 04:30,2,0.000,ALERT,212.38,300.57,60.038,1549618204,"201051344001230","174011545737251",0.00,-12.00,0,299.07,305.68,0.0,0.0,0.000,1191621.0,1191621.0,13957,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618249,180689.00
02/08/2019 04:30,2,0.000,ALERT,212.16,300.27,60.022,1549618204,"201051344000646","174011545737251",0.00,-13.00,0,298.17,304.78,0.0,0.0,0.000,1186172.2,1186172.2,14019,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618251,180690.00
02/08/2019 04:30,2,0.000,ALERT,213.51,302.07,60.017,1549618204,"201051344000867","174011545737251",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,1188161.0,1188161.0,37901,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618253,180691.00
02/08/2019 04:30,2,0.000,ALERT,213.74,302.37,60.059,1549618204,"201051344000633","174011545737251",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,1187102.3,1187102.3,37962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618254,180692.00
02/08/2019 04:30,2,0.000,ALERT,211.93,300.27,60.049,1549618204,"201051344000955","174011545737251",0.00,-12.00,0,298.47,305.38,0.0,0.0,0.000,1205234.6,1205234.6,14051,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618256,180693.00
02/08/2019 04:30,2,0.000,ALERT,213.29,302.07,60.038,1549618204,"201051344000648","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1195800.8,1195800.8,37710,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549618258,180694.00
02/08/2019 04:30,2,0.000,ALERT,213.74,302.98,60.038,1549618204,"201051344000645","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618260,180695.00
02/08/2019 04:30,2,0.000,ALERT,213.29,303.28,60.049,1549618204,"201051344000569","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1217581.4,1217581.4,5890,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549618262,180696.00
02/08/2019 04:30,2,0.000,ALERT,213.51,302.37,60.022,1549618204,"179051228000119","174011545737251",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,4548.5,4548.5,5949,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549618263,180697.00
02/08/2019 04:45,2,0.000,ALERT,213.29,303.28,60.028,1549619104,"201051344000579","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1216469.8,1216469.8,6130,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619106,180698.00
02/08/2019 04:45,2,0.000,ALERT,211.93,299.37,60.033,1549619104,"201051344001025","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1201127.2,1201127.2,14055,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619108,180699.00
02/08/2019 04:45,2,0.000,ALERT,211.93,299.97,60.028,1549619104,"201051344001093","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1193553.2,1193553.2,14039,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619110,180700.00
02/08/2019 04:45,2,0.000,ALERT,213.06,302.68,60.022,1549619104,"201051344000458","174011545737251",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,1202956.5,1202956.5,6030,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619112,180701.00
02/08/2019 04:45,2,0.000,ALERT,211.93,300.57,60.059,1549619104,"201051344000890","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1197612.5,1197612.5,14024,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619113,180702.00
02/08/2019 04:45,2,0.000,ALERT,213.06,302.37,59.996,1549619104,"201051344000988","174011545737251",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,937970.4,937970.4,6191,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619116,180703.00
02/08/2019 04:45,2,0.000,ALERT,212.61,300.87,60.043,1549619104,"201051344000582","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1177487.7,1177487.7,13990,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619118,180704.00
02/08/2019 04:45,2,0.000,ALERT,213.29,303.28,60.028,1549619104,"201051344000868","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1189469.2,1189469.2,37875,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619119,180705.00
02/08/2019 04:45,2,0.000,ALERT,213.74,303.28,60.054,1549619104,"201051344000576","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1203863.8,1203863.8,10150,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619121,180706.00
02/08/2019 04:45,2,0.000,ALERT,213.29,302.37,59.996,1549619104,"201051344001158","174011545737251",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6169,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619123,180707.00
02/08/2019 04:45,2,0.000,ALERT,212.16,299.67,60.033,1549619104,"201051344000917","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1194414.5,1194414.5,13925,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619125,180708.00
02/08/2019 04:45,2,0.000,ALERT,212.38,299.67,60.033,1549619104,"201051344000417","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,969226.2,969226.2,14075,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619127,180709.00
02/08/2019 04:45,2,0.000,ALERT,212.38,299.67,60.028,1549619104,"201051344000685","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1198613.4,1198613.4,14051,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619129,180710.00
02/08/2019 04:45,2,0.000,ALERT,212.16,299.37,60.033,1549619104,"201051344000651","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1192344.5,1192344.5,14038,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619130,180711.00
02/08/2019 04:45,2,0.000,ALERT,212.83,302.68,60.017,1549619104,"201051344000594","174011545737251",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,1207158.6,1207158.6,37857,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619132,180712.00
02/08/2019 04:45,2,0.000,ALERT,213.29,302.68,60.038,1549619104,"201051344000469","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1191508.5,1191508.5,6122,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619134,180713.00
02/08/2019 04:45,2,0.000,ALERT,212.16,300.27,60.033,1549619104,"201051344000585","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1206998.3,1206998.3,14094,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619136,180714.00
02/08/2019 04:45,2,0.000,ALERT,213.74,302.68,60.038,1549619104,"201051344000853","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5971,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619138,180715.00
02/08/2019 04:45,2,0.000,ALERT,212.38,300.57,60.033,1549619104,"201051344001145","174011545737251",0.00,-12.00,0,299.07,302.37,0.0,0.0,0.000,1206059.5,1206059.5,14015,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619140,180716.00
02/08/2019 04:45,2,0.000,ALERT,212.16,299.97,60.033,1549619104,"201051344000438","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1199998.7,1199998.7,14051,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619142,180717.00
02/08/2019 04:45,2,0.000,ALERT,211.70,299.97,60.075,1549619104,"201051344001135","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1188148.6,1188148.6,14021,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619144,180718.00
02/08/2019 04:45,2,0.000,ALERT,213.06,302.37,60.006,1549619104,"201051344000983","174011545737251",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,1207335.9,1207335.9,5975,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619146,180719.00
02/08/2019 04:45,2,0.000,ALERT,212.16,299.67,60.038,1549619104,"201051344001203","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1197098.3,1197098.3,14052,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619147,180720.00
02/08/2019 04:45,2,0.000,ALERT,212.16,300.57,60.038,1549619104,"201051344001230","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1191621.0,1191621.0,13959,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619149,180721.00
02/08/2019 04:45,2,0.000,ALERT,211.93,299.97,60.033,1549619104,"201051344000646","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1186172.2,1186172.2,14021,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619151,180722.00
02/08/2019 04:45,2,0.000,ALERT,213.51,301.47,60.022,1549619104,"201051344000867","174011545737251",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,1188161.0,1188161.0,37903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619153,180723.00
02/08/2019 04:45,2,0.000,ALERT,213.74,302.07,60.038,1549619104,"201051344000633","174011545737251",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,1187102.3,1187102.3,37964,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619155,180724.00
02/08/2019 04:45,2,0.000,ALERT,211.70,299.97,60.022,1549619104,"201051344000955","174011545737251",0.00,-12.00,0,298.17,301.47,0.0,0.0,0.000,1205234.6,1205234.6,14053,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619157,180725.00
02/08/2019 04:45,2,0.000,ALERT,213.06,301.47,60.070,1549619104,"201051344000648","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1195800.8,1195800.8,37712,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549619159,180726.00
02/08/2019 04:45,2,0.000,ALERT,213.51,302.07,60.022,1549619104,"201051344000645","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1200368.2,1200368.2,37675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619160,180727.00
02/08/2019 04:45,2,0.000,ALERT,213.06,302.68,59.990,1549619104,"201051344000569","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1217581.4,1217581.4,5892,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549619162,180728.00
02/08/2019 04:45,2,0.000,ALERT,213.51,301.47,60.038,1549619104,"179051228000119","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,4548.5,4548.5,5951,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549619164,180729.00
02/08/2019 05:00,2,0.000,ALERT,213.06,302.98,60.033,1549620004,"201051344000579","174011545737251",0.00,-12.00,0,288.55,304.78,0.0,0.0,0.000,1216469.8,1216469.8,6132,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620007,180730.00
02/08/2019 05:00,2,0.000,ALERT,212.16,299.37,60.017,1549620004,"201051344001025","174011545737251",0.00,-14.00,0,285.84,302.07,0.0,0.0,0.000,1201127.2,1201127.2,14057,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620008,180731.00
02/08/2019 05:00,2,0.000,ALERT,212.16,299.97,60.028,1549620004,"201051344001093","174011545737251",0.00,-11.00,0,286.44,301.47,0.0,0.0,0.000,1193553.2,1193553.2,14041,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620010,180732.00
02/08/2019 05:00,2,0.000,ALERT,212.83,302.37,60.033,1549620004,"201051344000458","174011545737251",0.00,-10.00,0,287.95,305.08,0.0,0.0,0.000,1202956.5,1202956.5,6032,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620012,180733.00
02/08/2019 05:00,2,0.000,ALERT,212.16,300.57,60.028,1549620004,"201051344000890","174011545737251",0.00,-11.50,0,287.05,302.68,0.0,0.0,0.000,1197612.5,1197612.5,14026,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620014,180734.00
02/08/2019 05:00,2,0.000,ALERT,212.83,302.07,60.033,1549620004,"201051344000988","174011545737251",0.00,-12.00,0,285.54,303.88,0.0,0.0,0.000,937970.4,937970.4,6193,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620016,180735.00
02/08/2019 05:00,2,0.000,ALERT,212.83,301.17,60.038,1549620004,"201051344000582","174011545737251",0.00,-14.00,0,287.65,302.37,0.0,0.0,0.000,1177487.7,1177487.7,13992,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620017,180736.00
02/08/2019 05:00,2,0.000,ALERT,212.83,302.68,60.038,1549620004,"201051344000868","174011545737251",0.00,-12.00,0,288.25,304.78,0.0,0.0,0.000,1189469.2,1189469.2,37877,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620019,180737.00
02/08/2019 05:00,2,0.000,ALERT,213.51,302.68,60.033,1549620004,"201051344000576","174011545737251",0.00,-12.00,0,288.25,304.48,0.0,0.0,0.000,1203863.8,1203863.8,10152,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620021,180738.00
02/08/2019 05:00,2,0.000,ALERT,213.06,302.07,60.043,1549620004,"201051344001158","174011545737251",0.00,-14.00,0,287.35,303.88,0.0,0.0,0.000,1182624.5,1182624.5,6171,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620023,180739.00
02/08/2019 05:00,2,0.000,ALERT,212.38,299.67,60.038,1549620004,"201051344000917","174011545737251",0.00,-11.00,0,285.54,301.17,0.0,0.0,0.000,1194414.5,1194414.5,13927,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620025,180740.00
02/08/2019 05:00,2,0.000,ALERT,212.38,299.97,60.038,1549620004,"201051344000417","174011545737251",0.00,-13.00,0,286.14,301.17,0.0,0.0,0.000,969226.2,969226.2,14077,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620027,180741.00
02/08/2019 05:00,2,0.000,ALERT,212.38,299.97,60.070,1549620004,"201051344000685","174011545737251",0.00,-12.00,0,286.44,301.47,0.0,0.0,0.000,1198613.4,1198613.4,14053,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620028,180742.00
02/08/2019 05:00,2,0.000,ALERT,212.16,299.37,60.070,1549620004,"201051344000651","174011545737251",0.00,-15.00,0,285.54,301.17,0.0,0.0,0.000,1192344.5,1192344.5,14040,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620030,180743.00
02/08/2019 05:00,2,0.000,ALERT,212.61,302.37,60.038,1549620004,"201051344000594","174011545737251",0.00,-13.00,0,287.65,304.18,0.0,0.0,0.000,1207158.6,1207158.6,37859,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620032,180744.00
02/08/2019 05:00,2,0.000,ALERT,213.06,302.07,60.033,1549620004,"201051344000469","174011545737251",0.00,-13.00,0,287.35,304.18,0.0,0.0,0.000,1191508.5,1191508.5,6124,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620034,180745.00
02/08/2019 05:00,2,0.000,ALERT,212.38,300.27,60.038,1549620004,"201051344000585","174011545737251",0.00,-12.00,0,286.14,301.77,0.0,0.0,0.000,1206998.3,1206998.3,14096,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620036,180746.00
02/08/2019 05:00,2,0.000,ALERT,213.74,302.37,60.038,1549620004,"201051344000853","174011545737251",0.00,-13.00,0,287.65,304.48,0.0,0.0,0.000,1207857.1,1207857.1,5973,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620037,180747.00
02/08/2019 05:00,2,0.000,ALERT,212.38,300.27,60.022,1549620004,"201051344001145","174011545737251",0.00,-12.00,0,286.74,302.68,0.0,0.0,0.000,1206059.5,1206059.5,14017,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620039,180748.00
02/08/2019 05:00,2,0.000,ALERT,212.38,300.27,60.033,1549620004,"201051344000438","174011545737251",0.00,-13.00,0,286.74,302.07,0.0,0.0,0.000,1199998.7,1199998.7,14053,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620041,180749.00
02/08/2019 05:00,2,0.000,ALERT,211.93,300.27,60.033,1549620004,"201051344001135","174011545737251",0.00,-12.00,0,286.74,302.37,0.0,0.0,0.000,1188148.6,1188148.6,14023,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620043,180750.00
02/08/2019 05:00,2,0.000,ALERT,212.83,301.77,60.054,1549620004,"201051344000983","174011545737251",0.00,-12.00,0,287.95,304.48,0.0,0.0,0.000,1207335.9,1207335.9,5977,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620045,180751.00
02/08/2019 05:00,2,0.000,ALERT,212.16,299.67,60.028,1549620004,"201051344001203","174011545737251",0.00,-13.00,0,286.14,302.98,0.0,0.0,0.000,1197098.3,1197098.3,14054,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620047,180752.00
02/08/2019 05:00,2,0.000,ALERT,212.16,300.57,60.038,1549620004,"201051344001230","174011545737251",0.00,-12.00,0,286.74,301.77,0.0,0.0,0.000,1191621.0,1191621.0,13961,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620049,180753.00
02/08/2019 05:00,2,0.000,ALERT,211.93,300.27,60.070,1549620004,"201051344000646","174011545737251",0.00,-13.00,0,286.14,301.47,0.0,0.0,0.000,1186172.2,1186172.2,14023,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620051,180754.00
02/08/2019 05:00,2,0.000,ALERT,213.29,301.17,60.017,1549620004,"201051344000867","174011545737251",0.00,-11.00,0,287.05,303.88,0.0,0.0,0.000,1188161.0,1188161.0,37905,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620053,180755.00
02/08/2019 05:00,2,0.000,ALERT,213.74,301.77,60.038,1549620004,"201051344000633","174011545737251",0.00,-13.00,0,286.14,303.58,0.0,0.0,0.000,1187102.3,1187102.3,37966,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620054,180756.00
02/08/2019 05:00,2,0.000,ALERT,211.70,299.97,60.033,1549620004,"201051344000955","174011545737251",0.00,-12.00,0,286.44,301.47,0.0,0.0,0.000,1205234.6,1205234.6,14055,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620056,180757.00
02/08/2019 05:00,2,0.000,ALERT,213.06,301.17,60.033,1549620004,"201051344000648","174011545737251",0.00,-14.00,0,287.05,303.88,0.0,0.0,0.000,1195800.8,1195800.8,37714,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620058,180758.00
02/08/2019 05:00,2,0.000,ALERT,213.29,302.07,60.033,1549620004,"201051344000645","174011545737251",0.00,-12.00,0,287.95,303.88,0.0,0.0,0.000,1200368.2,1200368.2,37677,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620060,180759.00
02/08/2019 05:00,2,0.000,ALERT,213.06,302.68,60.033,1549620004,"201051344000569","174011545737251",0.00,-12.00,0,288.25,304.78,0.0,0.0,0.000,1217581.4,1217581.4,5894,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620062,180760.00
02/08/2019 05:00,2,0.000,ALERT,213.29,301.47,60.038,1549620004,"179051228000119","174011545737251",0.00,-11.00,0,286.74,303.58,0.0,0.0,0.000,4548.5,4548.5,5953,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549620063,180761.00
02/08/2019 05:15,2,0.000,ALERT,212.38,301.77,60.012,1549620905,"201051344000579","174011545737251",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,1216469.8,1216469.8,6134,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620907,180762.00
02/08/2019 05:15,2,0.000,ALERT,211.48,298.17,60.001,1549620905,"201051344001025","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1201127.2,1201127.2,14059,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620909,180763.00
02/08/2019 05:15,2,0.000,ALERT,211.48,299.07,60.033,1549620905,"201051344001093","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1193553.2,1193553.2,14043,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620910,180764.00
02/08/2019 05:15,2,0.000,ALERT,212.38,301.17,60.006,1549620905,"201051344000458","174011545737251",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,1202956.5,1202956.5,6034,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620912,180765.00
02/08/2019 05:15,2,0.000,ALERT,211.48,299.37,60.006,1549620905,"201051344000890","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1197612.5,1197612.5,14028,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620914,180766.00
02/08/2019 05:15,2,0.000,ALERT,212.16,300.87,60.017,1549620905,"201051344000988","174011545737251",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,937970.4,937970.4,6195,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620916,180767.00
02/08/2019 05:15,2,0.000,ALERT,212.16,299.97,59.990,1549620905,"201051344000582","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1177487.7,1177487.7,13994,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620918,180768.00
02/08/2019 05:15,2,0.000,ALERT,212.38,301.47,60.012,1549620905,"201051344000868","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1189469.2,1189469.2,37879,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620920,180769.00
02/08/2019 05:15,2,0.000,ALERT,212.83,301.77,60.022,1549620905,"201051344000576","174011545737251",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,1203863.8,1203863.8,10154,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620921,180770.00
02/08/2019 05:15,2,0.000,ALERT,212.61,300.87,60.028,1549620905,"201051344001158","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1182624.5,1182624.5,6173,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620923,180771.00
02/08/2019 05:15,2,0.000,ALERT,211.70,298.77,60.054,1549620905,"201051344000917","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1194414.5,1194414.5,13929,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620925,180772.00
02/08/2019 05:15,2,0.000,ALERT,211.93,298.77,60.081,1549620905,"201051344000417","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,969226.2,969226.2,14079,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620927,180773.00
02/08/2019 05:15,2,0.000,ALERT,211.93,298.77,60.033,1549620905,"201051344000685","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1198613.4,1198613.4,14055,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620929,180774.00
02/08/2019 05:15,2,0.000,ALERT,211.70,298.17,60.012,1549620905,"201051344000651","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1192344.5,1192344.5,14042,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620931,180775.00
02/08/2019 05:15,2,0.000,ALERT,211.93,301.47,60.033,1549620905,"201051344000594","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1207158.6,1207158.6,37861,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620932,180776.00
02/08/2019 05:15,2,0.000,ALERT,212.61,301.17,59.990,1549620905,"201051344000469","174011545737251",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,1191508.5,1191508.5,6126,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620934,180777.00
02/08/2019 05:15,2,0.000,ALERT,211.70,299.07,60.017,1549620905,"201051344000585","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1206998.3,1206998.3,14098,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620936,180778.00
02/08/2019 05:15,2,0.000,ALERT,212.83,300.87,60.054,1549620905,"201051344000853","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1207857.1,1207857.1,5975,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620938,180779.00
02/08/2019 05:15,2,0.000,ALERT,211.93,299.37,60.059,1549620905,"201051344001145","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1206059.5,1206059.5,14019,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620940,180780.00
02/08/2019 05:15,2,0.000,ALERT,211.70,299.07,60.038,1549620905,"201051344000438","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1199998.7,1199998.7,14055,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620942,180781.00
02/08/2019 05:15,2,0.000,ALERT,211.25,299.37,60.075,1549620905,"201051344001135","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1188148.6,1188148.6,14025,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620944,180782.00
02/08/2019 05:15,2,0.000,ALERT,212.38,301.17,60.038,1549620905,"201051344000983","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1207335.9,1207335.9,5979,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620946,180783.00
02/08/2019 05:15,2,0.000,ALERT,211.48,298.47,60.033,1549620905,"201051344001203","174011545737251",0.00,-13.00,0,296.96,303.28,0.0,0.0,0.000,1197098.3,1197098.3,14056,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620947,180784.00
02/08/2019 05:15,2,0.000,ALERT,211.70,299.37,60.043,1549620905,"201051344001230","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1191621.0,1191621.0,13963,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620949,180785.00
02/08/2019 05:15,2,0.000,ALERT,211.48,299.07,60.017,1549620905,"201051344000646","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1186172.2,1186172.2,14025,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620951,180786.00
02/08/2019 05:15,2,0.000,ALERT,212.61,300.27,60.043,1549620905,"201051344000867","174011545737251",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,1188161.0,1188161.0,37907,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620953,180787.00
02/08/2019 05:15,2,0.000,ALERT,213.06,300.87,60.022,1549620905,"201051344000633","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1187102.3,1187102.3,37968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620955,180788.00
02/08/2019 05:15,2,0.000,ALERT,211.25,299.07,60.043,1549620905,"201051344000955","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1205234.6,1205234.6,14057,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620957,180789.00
02/08/2019 05:15,2,0.000,ALERT,212.38,300.27,60.043,1549620905,"201051344000648","174011545737251",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,1195800.8,1195800.8,37716,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620958,180790.00
02/08/2019 05:15,2,0.000,ALERT,212.61,300.87,60.038,1549620905,"201051344000645","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1200368.2,1200368.2,37679,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549620960,180791.00
02/08/2019 05:15,2,0.000,ALERT,212.16,301.47,60.038,1549620905,"201051344000569","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1217581.4,1217581.4,5896,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549620962,180792.00
02/08/2019 05:15,2,0.000,ALERT,212.83,300.27,60.038,1549620905,"179051228000119","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,4548.5,4548.5,5955,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549620964,180793.00
02/08/2019 05:30,2,0.000,ALERT,212.38,301.77,60.028,1549621804,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1216469.8,1216469.8,6136,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621806,180794.00
02/08/2019 05:30,2,0.000,ALERT,211.03,297.87,60.022,1549621804,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1201127.2,1201127.2,14061,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621808,180795.00
02/08/2019 05:30,2,0.000,ALERT,211.25,298.77,60.022,1549621804,"201051344001093","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1193553.2,1193553.2,14045,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621810,180796.00
02/08/2019 05:30,2,0.000,ALERT,212.38,301.17,59.985,1549621804,"201051344000458","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1202956.5,1202956.5,6036,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621812,180797.00
02/08/2019 05:30,2,0.000,ALERT,211.03,299.07,60.022,1549621804,"201051344000890","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1197612.5,1197612.5,14030,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621814,180798.00
02/08/2019 05:30,2,0.000,ALERT,212.16,300.87,60.028,1549621804,"201051344000988","174011545737251",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,937970.4,937970.4,6197,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621816,180799.00
02/08/2019 05:30,2,0.000,ALERT,211.70,299.67,60.012,1549621804,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1177487.7,1177487.7,13996,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621817,180800.00
02/08/2019 05:30,2,0.000,ALERT,212.38,301.47,59.996,1549621804,"201051344000868","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1189469.2,1189469.2,37881,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621819,180801.00
02/08/2019 05:30,2,0.000,ALERT,212.83,301.77,60.038,1549621804,"201051344000576","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1203863.8,1203863.8,10156,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621821,180802.00
02/08/2019 05:30,2,0.000,ALERT,212.61,300.87,60.043,1549621804,"201051344001158","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6175,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621823,180803.00
02/08/2019 05:30,2,0.000,ALERT,211.48,298.47,60.022,1549621804,"201051344000917","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1194414.5,1194414.5,13931,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621825,180804.00
02/08/2019 05:30,2,0.000,ALERT,211.70,298.47,60.017,1549621804,"201051344000417","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,969226.2,969226.2,14081,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621827,180805.00
02/08/2019 05:30,2,0.000,ALERT,211.70,298.77,60.012,1549621804,"201051344000685","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1198613.4,1198613.4,14057,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621828,180806.00
02/08/2019 05:30,2,0.000,ALERT,211.48,298.17,60.017,1549621804,"201051344000651","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1192344.5,1192344.5,14044,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621830,180807.00
02/08/2019 05:30,2,0.000,ALERT,212.16,301.47,60.022,1549621804,"201051344000594","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1207158.6,1207158.6,37863,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621832,180808.00
02/08/2019 05:30,2,0.000,ALERT,212.38,301.17,60.038,1549621804,"201051344000469","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1191508.5,1191508.5,6128,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621834,180809.00
