ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 05:30,2,0.000,ALERT,211.48,299.07,60.006,1549621804,"201051344000585","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14100,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621836,180810.00
02/08/2019 05:30,2,0.000,ALERT,213.06,301.17,60.006,1549621804,"201051344000853","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1207857.1,1207857.1,5977,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621837,180811.00
02/08/2019 05:30,2,0.000,ALERT,211.70,299.07,59.975,1549621804,"201051344001145","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1206059.5,1206059.5,14021,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621839,180812.00
02/08/2019 05:30,2,0.000,ALERT,211.48,298.77,60.033,1549621804,"201051344000438","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1199998.7,1199998.7,14057,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621841,180813.00
02/08/2019 05:30,2,0.000,ALERT,211.03,298.77,60.001,1549621804,"201051344001135","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1188148.6,1188148.6,14027,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621843,180814.00
02/08/2019 05:30,2,0.000,ALERT,212.38,301.17,60.059,1549621804,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1207335.9,1207335.9,5981,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621845,180815.00
02/08/2019 05:30,2,0.000,ALERT,211.25,298.17,60.006,1549621804,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1197098.3,1197098.3,14058,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621847,180816.00
02/08/2019 05:30,2,0.000,ALERT,211.25,299.07,60.017,1549621804,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1191621.0,1191621.0,13965,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621849,180817.00
02/08/2019 05:30,2,0.000,ALERT,211.03,298.47,60.012,1549621804,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1186172.2,1186172.2,14027,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621850,180818.00
02/08/2019 05:30,2,0.000,ALERT,212.61,300.27,60.033,1549621804,"201051344000867","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1188161.0,1188161.0,37909,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621852,180819.00
02/08/2019 05:30,2,0.000,ALERT,213.06,301.17,59.990,1549621804,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1187102.3,1187102.3,37970,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621854,180820.00
02/08/2019 05:30,2,0.000,ALERT,211.03,298.77,59.964,1549621804,"201051344000955","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1205234.6,1205234.6,14059,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621856,180821.00
02/08/2019 05:30,2,0.000,ALERT,212.38,300.27,60.017,1549621804,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1195800.8,1195800.8,37718,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621858,180822.00
02/08/2019 05:30,2,0.000,ALERT,212.83,301.17,60.033,1549621804,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1200368.2,1200368.2,37681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549621860,180823.00
02/08/2019 05:30,2,0.000,ALERT,212.38,301.77,60.054,1549621804,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1217581.4,1217581.4,5898,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549621861,180824.00
02/08/2019 05:30,2,0.000,ALERT,212.83,300.57,60.043,1549621804,"179051228000119","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,4548.5,4548.5,5957,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549621863,180825.00
02/08/2019 05:45,2,0.000,ALERT,211.93,300.57,60.017,1549622705,"201051344000579","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1216469.8,1216469.8,6138,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622707,180826.00
02/08/2019 05:45,2,0.000,ALERT,210.57,297.26,60.028,1549622705,"201051344001025","174011545737251",0.00,-14.00,0,295.46,300.87,0.0,0.0,0.000,1201127.2,1201127.2,14063,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622709,180827.00
02/08/2019 05:45,2,0.000,ALERT,210.80,298.17,60.043,1549622705,"201051344001093","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1193553.2,1193553.2,14047,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622710,180828.00
02/08/2019 05:45,2,0.000,ALERT,211.70,299.97,60.065,1549622705,"201051344000458","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1202956.5,1202956.5,6038,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622712,180829.00
02/08/2019 05:45,2,0.000,ALERT,210.57,298.47,60.033,1549622705,"201051344000890","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1197612.5,1197612.5,14032,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622714,180830.00
02/08/2019 05:45,2,0.000,ALERT,211.48,299.37,60.033,1549622705,"201051344000988","174011545737251",0.00,-12.00,0,295.76,302.37,0.0,0.0,0.000,937970.4,937970.4,6199,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622716,180831.00
02/08/2019 05:45,2,0.000,ALERT,211.03,299.07,60.043,1549622705,"201051344000582","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1177487.7,1177487.7,13998,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622718,180832.00
02/08/2019 05:45,2,0.000,ALERT,211.70,300.27,60.022,1549622705,"201051344000868","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1189469.2,1189469.2,37883,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622720,180833.00
02/08/2019 05:45,2,0.000,ALERT,212.38,300.57,60.059,1549622705,"201051344000576","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1203863.8,1203863.8,10158,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622721,180834.00
02/08/2019 05:45,2,0.000,ALERT,211.93,299.67,60.043,1549622705,"201051344001158","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6177,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622723,180835.00
02/08/2019 05:45,2,0.000,ALERT,210.80,297.57,60.049,1549622705,"201051344000917","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1194414.5,1194414.5,13933,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622725,180836.00
02/08/2019 05:45,2,0.000,ALERT,210.80,297.57,60.038,1549622705,"201051344000417","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,969226.2,969226.2,14083,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622727,180837.00
02/08/2019 05:45,2,0.000,ALERT,210.80,297.87,60.065,1549622705,"201051344000685","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1198613.4,1198613.4,14059,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622729,180838.00
02/08/2019 05:45,2,0.000,ALERT,210.80,297.26,60.038,1549622705,"201051344000651","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1192344.5,1192344.5,14046,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622730,180839.00
02/08/2019 05:45,2,0.000,ALERT,211.48,300.27,60.033,1549622705,"201051344000594","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1207158.6,1207158.6,37865,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622732,180840.00
02/08/2019 05:45,2,0.000,ALERT,211.93,299.67,59.996,1549622705,"201051344000469","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1191508.5,1191508.5,6130,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622734,180841.00
02/08/2019 05:45,2,0.000,ALERT,210.80,298.17,60.065,1549622705,"201051344000585","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14102,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622736,180842.00
02/08/2019 05:45,2,0.000,ALERT,212.38,299.37,60.028,1549622705,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1207857.1,1207857.1,5979,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622738,180843.00
02/08/2019 05:45,2,0.000,ALERT,211.03,298.47,60.001,1549622705,"201051344001145","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1206059.5,1206059.5,14023,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622740,180844.00
02/08/2019 05:45,2,0.000,ALERT,210.80,298.17,60.038,1549622705,"201051344000438","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1199998.7,1199998.7,14059,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622742,180845.00
02/08/2019 05:45,2,0.000,ALERT,210.35,298.17,60.070,1549622705,"201051344001135","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1188148.6,1188148.6,14029,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622744,180846.00
02/08/2019 05:45,2,0.000,ALERT,211.70,299.67,60.038,1549622705,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1207335.9,1207335.9,5983,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622746,180847.00
02/08/2019 05:45,2,0.000,ALERT,210.57,297.57,60.033,1549622705,"201051344001203","174011545737251",0.00,-14.00,0,295.76,301.77,0.0,0.0,0.000,1197098.3,1197098.3,14060,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622748,180848.00
02/08/2019 05:45,2,0.000,ALERT,210.57,298.47,60.028,1549622705,"201051344001230","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1191621.0,1191621.0,13967,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622749,180849.00
02/08/2019 05:45,2,0.000,ALERT,210.35,297.87,60.028,1549622705,"201051344000646","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1186172.2,1186172.2,14029,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622751,180850.00
02/08/2019 05:45,2,0.000,ALERT,211.93,298.77,60.028,1549622705,"201051344000867","174011545737251",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,1188161.0,1188161.0,37911,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622753,180851.00
02/08/2019 05:45,2,0.000,ALERT,212.38,299.37,60.028,1549622705,"201051344000633","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,1187102.3,1187102.3,37972,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622755,180852.00
02/08/2019 05:45,2,0.000,ALERT,210.12,297.87,60.028,1549622705,"201051344000955","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1205234.6,1205234.6,14061,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622757,180853.00
02/08/2019 05:45,2,0.000,ALERT,211.70,298.77,60.017,1549622705,"201051344000648","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1195800.8,1195800.8,37720,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622759,180854.00
02/08/2019 05:45,2,0.000,ALERT,212.16,299.67,60.028,1549622705,"201051344000645","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1200368.2,1200368.2,37683,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549622761,180855.00
02/08/2019 05:45,2,0.000,ALERT,211.70,299.97,60.033,1549622705,"201051344000569","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1217581.4,1217581.4,5900,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549622762,180856.00
02/08/2019 05:45,2,0.000,ALERT,212.16,299.07,60.017,1549622705,"179051228000119","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,4548.5,4548.5,5959,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549622764,180857.00
02/08/2019 06:00,2,0.000,ALERT,211.48,300.27,60.049,1549623604,"201051344000579","174011545737251",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,1216469.8,1216469.8,6140,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623606,180858.00
02/08/2019 06:00,2,0.000,ALERT,210.12,296.06,60.070,1549623604,"201051344001025","174011545737251",0.00,-14.00,0,292.76,300.27,0.0,0.0,0.000,1201127.2,1201127.2,14065,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623608,180859.00
02/08/2019 06:00,2,0.000,ALERT,210.12,296.66,60.022,1549623604,"201051344001093","174011545737251",0.00,-11.50,0,293.06,299.97,0.0,0.0,0.000,1193553.2,1193553.2,14049,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623609,180860.00
02/08/2019 06:00,2,0.000,ALERT,211.25,299.67,60.033,1549623604,"201051344000458","174011545737251",0.00,-10.00,0,294.86,302.37,0.0,0.0,0.000,1202956.5,1202956.5,6040,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623611,180861.00
02/08/2019 06:00,2,0.000,ALERT,209.90,297.26,60.017,1549623604,"201051344000890","174011545737251",0.00,-12.00,0,293.66,300.87,0.0,0.0,0.000,1197612.5,1197612.5,14034,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623613,180862.00
02/08/2019 06:00,2,0.000,ALERT,211.03,299.07,60.022,1549623604,"201051344000988","174011545737251",0.00,-12.00,0,292.76,300.87,0.0,0.0,0.000,937970.4,937970.4,6201,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623615,180863.00
02/08/2019 06:00,2,0.000,ALERT,210.80,297.87,60.028,1549623604,"201051344000582","174011545737251",0.00,-14.00,0,294.26,300.57,0.0,0.0,0.000,1177487.7,1177487.7,14000,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623617,180864.00
02/08/2019 06:00,2,0.000,ALERT,211.25,299.97,60.065,1549623604,"201051344000868","174011545737251",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,1189469.2,1189469.2,37885,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623618,180865.00
02/08/2019 06:00,2,0.000,ALERT,211.70,299.97,60.001,1549623604,"201051344000576","174011545737251",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,1203863.8,1203863.8,10160,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623620,180866.00
02/08/2019 06:00,2,0.000,ALERT,211.48,299.37,60.028,1549623604,"201051344001158","174011545737251",0.00,-13.00,0,294.86,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6179,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623622,180867.00
02/08/2019 06:00,2,0.000,ALERT,210.35,296.36,59.969,1549623604,"201051344000917","174011545737251",0.00,-11.00,0,292.16,299.07,0.0,0.0,0.000,1194414.5,1194414.5,13935,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623624,180868.00
02/08/2019 06:00,2,0.000,ALERT,211.25,298.17,60.017,1549623604,"201051344000417","174011545737251",0.00,-12.00,0,293.06,299.37,0.0,0.0,0.000,969226.2,969226.2,14085,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623626,180869.00
02/08/2019 06:00,2,0.000,ALERT,211.25,298.17,60.028,1549623604,"201051344000685","174011545737251",0.00,-13.00,0,293.06,299.67,0.0,0.0,0.000,1198613.4,1198613.4,14061,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623628,180870.00
02/08/2019 06:00,2,0.000,ALERT,211.03,297.57,60.017,1549623604,"201051344000651","174011545737251",0.00,-15.00,0,292.76,299.07,0.0,0.0,0.000,1192344.5,1192344.5,14048,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623629,180871.00
02/08/2019 06:00,2,0.000,ALERT,210.80,299.67,60.065,1549623604,"201051344000594","174011545737251",0.00,-13.00,0,294.86,301.47,0.0,0.0,0.000,1207158.6,1207158.6,37867,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623631,180872.00
02/08/2019 06:00,2,0.000,ALERT,211.48,299.07,60.028,1549623604,"201051344000469","174011545737251",0.00,-14.00,0,294.26,301.17,0.0,0.0,0.000,1191508.5,1191508.5,6132,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623633,180873.00
02/08/2019 06:00,2,0.000,ALERT,211.03,298.17,60.028,1549623604,"201051344000585","174011545737251",0.00,-12.00,0,293.06,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14104,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623635,180874.00
02/08/2019 06:00,2,0.000,ALERT,211.93,299.07,60.022,1549623604,"201051344000853","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,1207857.1,1207857.1,5981,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623637,180875.00
02/08/2019 06:00,2,0.000,ALERT,211.25,298.77,60.059,1549623604,"201051344001145","174011545737251",0.00,-13.00,0,293.66,300.57,0.0,0.0,0.000,1206059.5,1206059.5,14025,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623639,180876.00
02/08/2019 06:00,2,0.000,ALERT,211.03,298.47,60.075,1549623604,"201051344000438","174011545737251",0.00,-14.00,0,293.36,300.27,0.0,0.0,0.000,1199998.7,1199998.7,14061,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623641,180877.00
02/08/2019 06:00,2,0.000,ALERT,210.12,297.57,59.969,1549623604,"201051344001135","174011545737251",0.00,-13.00,0,293.66,300.27,0.0,0.0,0.000,1188148.6,1188148.6,14031,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623643,180878.00
02/08/2019 06:00,2,0.000,ALERT,211.25,299.37,60.028,1549623604,"201051344000983","174011545737251",0.00,-12.00,0,295.16,301.47,0.0,0.0,0.000,1207335.9,1207335.9,5985,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623644,180879.00
02/08/2019 06:00,2,0.000,ALERT,211.03,297.87,60.028,1549623604,"201051344001203","174011545737251",0.00,-14.00,0,293.06,301.47,0.0,0.0,0.000,1197098.3,1197098.3,14062,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623646,180880.00
02/08/2019 06:00,2,0.000,ALERT,211.03,298.47,59.975,1549623604,"201051344001230","174011545737251",0.00,-12.00,0,293.66,299.67,0.0,0.0,0.000,1191621.0,1191621.0,13969,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623648,180881.00
02/08/2019 06:00,2,0.000,ALERT,210.80,298.17,60.059,1549623604,"201051344000646","174011545737251",0.00,-14.00,0,292.76,299.37,0.0,0.0,0.000,1186172.2,1186172.2,14031,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623650,180882.00
02/08/2019 06:00,2,0.000,ALERT,211.70,298.47,60.028,1549623604,"201051344000867","174011545737251",0.00,-11.50,0,293.96,301.47,0.0,0.0,0.000,1188161.0,1188161.0,37913,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623652,180883.00
02/08/2019 06:00,2,0.000,ALERT,212.16,299.07,60.012,1549623604,"201051344000633","174011545737251",0.00,-13.00,0,293.66,300.87,0.0,0.0,0.000,1187102.3,1187102.3,37974,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623654,180884.00
02/08/2019 06:00,2,0.000,ALERT,210.57,298.17,59.985,1549623604,"201051344000955","174011545737251",0.00,-13.00,0,293.06,299.37,0.0,0.0,0.000,1205234.6,1205234.6,14063,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623655,180885.00
02/08/2019 06:00,2,0.000,ALERT,211.25,298.47,60.065,1549623604,"201051344000648","174011545737251",0.00,-14.00,0,293.96,300.87,0.0,0.0,0.000,1195800.8,1195800.8,37722,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623657,180886.00
02/08/2019 06:00,2,0.000,ALERT,211.70,299.07,60.022,1549623604,"201051344000645","174011545737251",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,1200368.2,1200368.2,37685,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549623659,180887.00
02/08/2019 06:00,2,0.000,ALERT,211.25,299.67,59.985,1549623604,"201051344000569","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,1217581.4,1217581.4,5902,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549623661,180888.00
02/08/2019 06:00,2,0.000,ALERT,211.48,298.77,60.001,1549623604,"179051228000119","174011545737251",0.00,-11.00,0,293.96,300.87,0.0,0.0,0.000,4548.5,4548.5,5961,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549623663,180889.00
02/08/2019 06:15,2,0.000,ALERT,211.70,300.27,60.022,1549624504,"201051344000579","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1216469.8,1216469.8,6142,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549624506,180890.00
02/08/2019 06:15,2,0.000,ALERT,211.25,297.87,60.065,1549624504,"201051344001025","174011545737251",0.00,-14.00,0,294.56,300.57,0.0,0.0,0.000,1201127.2,1201127.2,14067,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549624508,180891.00
02/08/2019 06:15,2,0.000,ALERT,211.48,298.77,60.059,1549624504,"201051344001093","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1193553.2,1193553.2,14051,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624509,180892.00
02/08/2019 06:15,2,0.000,ALERT,211.48,299.67,60.022,1549624504,"201051344000458","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1202956.5,1202956.5,6042,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624511,180893.00
02/08/2019 06:15,2,0.000,ALERT,211.25,299.07,60.054,1549624504,"201051344000890","174011545737251",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,1197612.5,1197612.5,14036,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624513,180894.00
02/08/2019 06:15,2,0.000,ALERT,211.48,299.07,60.017,1549624504,"201051344000988","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,937970.4,937970.4,6203,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549624515,180895.00
02/08/2019 06:15,2,0.000,ALERT,211.93,299.37,59.975,1549624504,"201051344000582","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1177487.7,1177487.7,14002,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624517,180896.00
02/08/2019 06:15,2,0.000,ALERT,211.48,299.97,60.012,1549624504,"201051344000868","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1189469.2,1189469.2,37887,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624519,180897.00
02/08/2019 06:15,2,0.000,ALERT,211.93,299.67,60.012,1549624504,"201051344000576","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1203863.8,1203863.8,10162,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624520,180898.00
02/08/2019 06:15,2,0.000,ALERT,211.93,299.67,60.059,1549624504,"201051344001158","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6181,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624522,180899.00
02/08/2019 06:15,2,0.000,ALERT,211.48,298.17,60.006,1549624504,"201051344000917","174011545737251",0.00,-11.00,0,293.66,299.37,0.0,0.0,0.000,1194414.5,1194414.5,13937,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624524,180900.00
02/08/2019 06:15,2,0.000,ALERT,211.48,297.87,60.059,1549624504,"201051344000417","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,969226.2,969226.2,14087,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624526,180901.00
02/08/2019 06:15,2,0.000,ALERT,211.70,298.47,60.006,1549624504,"201051344000685","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1198613.4,1198613.4,14063,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624528,180902.00
02/08/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1549624504,"201051344000651","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1192344.5,1192344.5,14050,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549624529,180903.00
02/08/2019 06:15,2,0.000,ALERT,211.25,299.97,60.012,1549624504,"201051344000594","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1207158.6,1207158.6,37869,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624531,180904.00
02/08/2019 06:15,2,0.000,ALERT,211.93,299.67,59.996,1549624504,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1191508.5,1191508.5,6134,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549624533,180905.00
02/08/2019 06:15,2,0.000,ALERT,211.70,298.77,60.006,1549624504,"201051344000585","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14106,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624535,180906.00
02/08/2019 06:15,2,0.000,ALERT,212.16,299.37,60.006,1549624504,"201051344000853","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1207857.1,1207857.1,5983,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624537,180907.00
02/08/2019 06:15,2,0.000,ALERT,211.70,298.77,60.001,1549624504,"201051344001145","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1206059.5,1206059.5,14027,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624539,180908.00
02/08/2019 06:15,2,0.000,ALERT,211.48,298.17,60.033,1549624504,"201051344000438","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1199998.7,1199998.7,14063,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624541,180909.00
02/08/2019 06:15,2,0.000,ALERT,211.03,298.47,60.006,1549624504,"201051344001135","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1188148.6,1188148.6,14033,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624543,180910.00
02/08/2019 06:15,2,0.000,ALERT,211.48,299.67,59.975,1549624504,"201051344000983","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1207335.9,1207335.9,5987,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624544,180911.00
02/08/2019 06:15,2,0.000,ALERT,211.48,297.87,60.001,1549624504,"201051344001203","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1197098.3,1197098.3,14064,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624546,180912.00
02/08/2019 06:15,2,0.000,ALERT,211.48,298.77,59.990,1549624504,"201051344001230","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1191621.0,1191621.0,13971,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549624548,180913.00
02/08/2019 06:15,2,0.000,ALERT,211.25,298.47,60.001,1549624504,"201051344000646","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1186172.2,1186172.2,14033,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624550,180914.00
02/08/2019 06:15,2,0.000,ALERT,211.93,299.07,59.948,1549624504,"201051344000867","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1188161.0,1188161.0,37915,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624552,180915.00
02/08/2019 06:15,2,0.000,ALERT,212.38,299.37,59.990,1549624504,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1187102.3,1187102.3,37976,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624554,180916.00
02/08/2019 06:15,2,0.000,ALERT,211.03,298.47,60.001,1549624504,"201051344000955","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1205234.6,1205234.6,14065,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624556,180917.00
02/08/2019 06:15,2,0.000,ALERT,211.48,298.77,60.001,1549624504,"201051344000648","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1195800.8,1195800.8,37724,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624557,180918.00
02/08/2019 06:15,2,0.000,ALERT,211.93,299.37,59.990,1549624504,"201051344000645","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1200368.2,1200368.2,37687,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624559,180919.00
02/08/2019 06:15,2,0.000,ALERT,211.70,299.97,60.006,1549624504,"201051344000569","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1217581.4,1217581.4,5904,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549624561,180920.00
02/08/2019 06:15,2,0.000,ALERT,211.93,298.77,59.959,1549624504,"179051228000119","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,4548.5,4548.5,5963,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549624563,180921.00
02/08/2019 06:30,2,0.000,ALERT,211.25,299.07,60.028,1549625404,"201051344000579","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1216469.8,1216469.8,6144,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625406,180922.00
02/08/2019 06:30,2,0.000,ALERT,210.80,296.96,60.022,1549625404,"201051344001025","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1201127.2,1201127.2,14069,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625407,180923.00
02/08/2019 06:30,2,0.000,ALERT,210.80,297.57,60.022,1549625404,"201051344001093","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1193553.2,1193553.2,14053,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625409,180924.00
02/08/2019 06:30,2,0.000,ALERT,211.25,299.07,60.022,1549625404,"201051344000458","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1202956.5,1202956.5,6044,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625411,180925.00
02/08/2019 06:30,2,0.000,ALERT,210.80,297.87,60.022,1549625404,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1197612.5,1197612.5,14038,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625413,180926.00
02/08/2019 06:30,2,0.000,ALERT,210.80,298.17,60.012,1549625404,"201051344000988","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,937970.4,937970.4,6205,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625415,180927.00
02/08/2019 06:30,2,0.000,ALERT,211.48,298.77,60.022,1549625404,"201051344000582","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1177487.7,1177487.7,14004,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625417,180928.00
02/08/2019 06:30,2,0.000,ALERT,211.25,299.07,60.017,1549625404,"201051344000868","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1189469.2,1189469.2,37889,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625419,180929.00
02/08/2019 06:30,2,0.000,ALERT,211.70,299.07,60.028,1549625404,"201051344000576","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1203863.8,1203863.8,10164,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625420,180930.00
02/08/2019 06:30,2,0.000,ALERT,211.25,298.47,60.022,1549625404,"201051344001158","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6183,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625422,180931.00
02/08/2019 06:30,2,0.000,ALERT,211.25,297.26,60.017,1549625404,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1194414.5,1194414.5,13939,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625424,180932.00
02/08/2019 06:30,2,0.000,ALERT,211.03,296.96,60.022,1549625404,"201051344000417","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,969226.2,969226.2,14089,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625426,180933.00
02/08/2019 06:30,2,0.000,ALERT,211.25,297.57,60.049,1549625404,"201051344000685","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1198613.4,1198613.4,14065,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625428,180934.00
02/08/2019 06:30,2,0.000,ALERT,210.80,296.66,60.065,1549625404,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1192344.5,1192344.5,14052,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625430,180935.00
02/08/2019 06:30,2,0.000,ALERT,210.80,299.07,60.043,1549625404,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1207158.6,1207158.6,37871,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625432,180936.00
02/08/2019 06:30,2,0.000,ALERT,211.48,298.77,59.969,1549625404,"201051344000469","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1191508.5,1191508.5,6136,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625434,180937.00
02/08/2019 06:30,2,0.000,ALERT,211.03,297.87,60.033,1549625404,"201051344000585","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14108,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625435,180938.00
02/08/2019 06:30,2,0.000,ALERT,211.70,298.47,60.022,1549625404,"201051344000853","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1207857.1,1207857.1,5985,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625437,180939.00
02/08/2019 06:30,2,0.000,ALERT,211.25,297.87,60.022,1549625404,"201051344001145","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1206059.5,1206059.5,14029,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625439,180940.00
02/08/2019 06:30,2,0.000,ALERT,211.03,297.57,60.028,1549625404,"201051344000438","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1199998.7,1199998.7,14065,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625441,180941.00
02/08/2019 06:30,2,0.000,ALERT,210.57,297.57,60.049,1549625404,"201051344001135","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1188148.6,1188148.6,14035,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625443,180942.00
02/08/2019 06:30,2,0.000,ALERT,211.03,298.77,60.059,1549625404,"201051344000983","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1207335.9,1207335.9,5989,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625445,180943.00
02/08/2019 06:30,2,0.000,ALERT,210.80,297.26,59.975,1549625404,"201051344001203","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1197098.3,1197098.3,14066,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625447,180944.00
02/08/2019 06:30,2,0.000,ALERT,211.03,297.87,60.028,1549625404,"201051344001230","174011545737251",0.00,-13.00,0,296.96,299.97,0.0,0.0,0.000,1191621.0,1191621.0,13973,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549625449,180945.00
02/08/2019 06:30,2,0.000,ALERT,210.80,297.57,60.012,1549625404,"201051344000646","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1186172.2,1186172.2,14035,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625450,180946.00
02/08/2019 06:30,2,0.000,ALERT,211.25,297.87,59.975,1549625404,"201051344000867","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1188161.0,1188161.0,37917,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625452,180947.00
02/08/2019 06:30,2,0.000,ALERT,211.93,298.77,60.012,1549625404,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1187102.3,1187102.3,37978,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625454,180948.00
02/08/2019 06:30,2,0.000,ALERT,210.57,297.57,60.017,1549625404,"201051344000955","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1205234.6,1205234.6,14067,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625456,180949.00
02/08/2019 06:30,2,0.000,ALERT,211.03,297.57,60.017,1549625404,"201051344000648","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1195800.8,1195800.8,37726,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625458,180950.00
02/08/2019 06:30,2,0.000,ALERT,211.48,298.47,60.012,1549625404,"201051344000645","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1200368.2,1200368.2,37689,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625459,180951.00
02/08/2019 06:30,2,0.000,ALERT,211.03,299.07,60.006,1549625404,"201051344000569","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1217581.4,1217581.4,5906,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549625461,180952.00
02/08/2019 06:30,2,0.000,ALERT,211.48,297.87,60.006,1549625404,"179051228000119","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,4548.5,4548.5,5965,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549625463,180953.00
