ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 06:45,2,0.000,ALERT,210.80,298.17,60.049,1549626304,"201051344000579","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1216469.8,1216469.8,6146,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626306,180954.00
02/08/2019 06:45,2,0.000,ALERT,210.12,295.76,60.043,1549626304,"201051344001025","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1201127.2,1201127.2,14071,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626309,180955.00
02/08/2019 06:45,2,0.000,ALERT,210.12,296.36,60.043,1549626304,"201051344001093","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1193553.2,1193553.2,14055,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626311,180956.00
02/08/2019 06:45,2,0.000,ALERT,210.57,297.26,60.054,1549626304,"201051344000458","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1202956.5,1202956.5,6046,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626313,180957.00
02/08/2019 06:45,2,0.000,ALERT,210.12,296.36,60.049,1549626304,"201051344000890","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1197612.5,1197612.5,14040,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626314,180958.00
02/08/2019 06:45,2,0.000,ALERT,210.35,296.96,60.006,1549626304,"201051344000988","174011545737251",0.00,-12.00,0,293.66,299.97,0.0,0.0,0.000,937970.4,937970.4,6207,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626316,180959.00
02/08/2019 06:45,2,0.000,ALERT,210.80,297.26,59.996,1549626304,"201051344000582","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1177487.7,1177487.7,14006,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626318,180960.00
02/08/2019 06:45,2,0.000,ALERT,210.57,297.87,60.043,1549626304,"201051344000868","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1189469.2,1189469.2,37891,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626320,180961.00
02/08/2019 06:45,2,0.000,ALERT,211.03,298.17,60.043,1549626304,"201051344000576","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1203863.8,1203863.8,10166,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626322,180962.00
02/08/2019 06:45,2,0.000,ALERT,210.57,297.26,60.065,1549626304,"201051344001158","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1182624.5,1182624.5,6185,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626324,180963.00
02/08/2019 06:45,2,0.000,ALERT,210.35,295.46,60.049,1549626304,"201051344000917","174011545737251",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,1194414.5,1194414.5,13941,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626325,180964.00
02/08/2019 06:45,2,0.000,ALERT,210.57,295.76,60.049,1549626304,"201051344000417","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,969226.2,969226.2,14091,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626327,180965.00
02/08/2019 06:45,2,0.000,ALERT,210.57,296.06,60.038,1549626304,"201051344000685","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1198613.4,1198613.4,14067,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626329,180966.00
02/08/2019 06:45,2,0.000,ALERT,210.12,295.46,60.043,1549626304,"201051344000651","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1192344.5,1192344.5,14054,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626331,180967.00
02/08/2019 06:45,2,0.000,ALERT,210.12,297.57,60.038,1549626304,"201051344000594","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1207158.6,1207158.6,37873,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626333,180968.00
02/08/2019 06:45,2,0.000,ALERT,210.57,297.26,60.059,1549626304,"201051344000469","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1191508.5,1191508.5,6138,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626335,180969.00
02/08/2019 06:45,2,0.000,ALERT,210.35,296.36,60.059,1549626304,"201051344000585","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1206998.3,1206998.3,14110,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626336,180970.00
02/08/2019 06:45,2,0.000,ALERT,211.03,296.96,60.033,1549626304,"201051344000853","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1207857.1,1207857.1,5987,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626338,180971.00
02/08/2019 06:45,2,0.000,ALERT,210.35,296.36,60.022,1549626304,"201051344001145","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1206059.5,1206059.5,14031,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626341,180972.00
02/08/2019 06:45,2,0.000,ALERT,210.12,296.06,60.033,1549626304,"201051344000438","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14067,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626342,180973.00
02/08/2019 06:45,2,0.000,ALERT,209.90,296.36,60.049,1549626304,"201051344001135","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1188148.6,1188148.6,14037,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626344,180974.00
02/08/2019 06:45,2,0.000,ALERT,210.57,297.26,60.043,1549626304,"201051344000983","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1207335.9,1207335.9,5991,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626346,180975.00
02/08/2019 06:45,2,0.000,ALERT,210.12,295.46,60.043,1549626304,"201051344001203","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1197098.3,1197098.3,14068,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549626348,180976.00
02/08/2019 06:45,2,0.000,ALERT,210.12,296.36,60.043,1549626304,"201051344001230","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1191621.0,1191621.0,13975,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626350,180977.00
02/08/2019 06:45,2,0.000,ALERT,209.90,296.06,60.049,1549626304,"201051344000646","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1186172.2,1186172.2,14037,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626352,180978.00
02/08/2019 06:45,2,0.000,ALERT,210.57,296.36,60.038,1549626304,"201051344000867","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1188161.0,1188161.0,37919,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626353,180979.00
02/08/2019 06:45,2,0.000,ALERT,211.25,296.96,60.043,1549626304,"201051344000633","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1187102.3,1187102.3,37980,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626355,180980.00
02/08/2019 06:45,2,0.000,ALERT,209.90,296.36,60.043,1549626304,"201051344000955","174011545737251",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,1205234.6,1205234.6,14069,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626357,180981.00
02/08/2019 06:45,2,0.000,ALERT,210.35,296.06,60.012,1549626304,"201051344000648","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1195800.8,1195800.8,37728,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626359,180982.00
02/08/2019 06:45,2,0.000,ALERT,211.03,296.96,60.033,1549626304,"201051344000645","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1200368.2,1200368.2,37691,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626361,180983.00
02/08/2019 06:45,2,0.000,ALERT,210.57,297.57,60.022,1549626304,"201051344000569","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1217581.4,1217581.4,5908,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549626362,180984.00
02/08/2019 06:45,2,0.000,ALERT,211.03,296.66,60.043,1549626304,"179051228000119","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,4548.5,4548.5,5967,0,0,0,L,46974696,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549626364,180985.00
02/08/2019 07:00,2,0.000,ALERT,211.03,298.47,60.054,1549627204,"201051344000579","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1216469.8,1216469.8,6148,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549627207,180986.00
02/08/2019 07:00,2,0.000,ALERT,210.12,295.76,60.049,1549627204,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1201127.2,1201127.2,14073,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627208,180987.00
02/08/2019 07:00,2,0.000,ALERT,210.35,296.36,60.043,1549627204,"201051344001093","174011545737251",0.00,-11.50,0,294.26,297.87,0.0,0.0,0.000,1193553.2,1193553.2,14057,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549627210,180988.00
02/08/2019 07:00,2,0.000,ALERT,210.57,297.26,60.049,1549627204,"201051344000458","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1202956.5,1202956.5,6048,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627212,180989.00
02/08/2019 07:00,2,0.000,ALERT,210.35,296.96,60.038,1549627204,"201051344000890","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1197612.5,1197612.5,14042,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627214,180990.00
02/08/2019 07:00,2,0.000,ALERT,210.57,296.96,60.075,1549627204,"201051344000988","174011545737251",0.00,-12.00,0,292.76,298.77,0.0,0.0,0.000,937970.4,937970.4,6209,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627216,180991.00
02/08/2019 07:00,2,0.000,ALERT,211.03,297.57,60.017,1549627204,"201051344000582","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1177487.7,1177487.7,14008,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549627218,180992.00
02/08/2019 07:00,2,0.000,ALERT,210.80,297.87,60.065,1549627204,"201051344000868","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1189469.2,1189469.2,37893,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627219,180993.00
02/08/2019 07:00,2,0.000,ALERT,211.25,297.87,60.043,1549627204,"201051344000576","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1203863.8,1203863.8,10168,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627221,180994.00
02/08/2019 07:00,2,0.000,ALERT,211.03,297.26,60.059,1549627204,"201051344001158","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1182624.5,1182624.5,6187,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627223,180995.00
02/08/2019 07:00,2,0.000,ALERT,210.80,296.36,60.043,1549627204,"201051344000917","174011545737251",0.00,-11.50,0,293.06,297.57,0.0,0.0,0.000,1194414.5,1194414.5,13943,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627225,180996.00
02/08/2019 07:00,2,0.000,ALERT,210.80,296.36,60.065,1549627204,"201051344000417","174011545737251",0.00,-12.00,0,293.66,297.57,0.0,0.0,0.000,969226.2,969226.2,14093,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627227,180997.00
02/08/2019 07:00,2,0.000,ALERT,210.80,296.66,60.038,1549627204,"201051344000685","174011545737251",0.00,-12.00,0,293.96,297.87,0.0,0.0,0.000,1198613.4,1198613.4,14069,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627228,180998.00
02/08/2019 07:00,2,0.000,ALERT,210.57,295.76,60.038,1549627204,"201051344000651","174011545737251",0.00,-15.00,0,293.96,297.57,0.0,0.0,0.000,1192344.5,1192344.5,14056,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627230,180999.00
02/08/2019 07:00,2,0.000,ALERT,210.57,298.17,60.043,1549627204,"201051344000594","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1207158.6,1207158.6,37875,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627232,181000.00
02/08/2019 07:00,2,0.000,ALERT,211.25,298.17,60.038,1549627204,"201051344000469","174011545737251",0.00,-14.00,0,293.96,299.07,0.0,0.0,0.000,1191508.5,1191508.5,6140,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549627234,181001.00
02/08/2019 07:00,2,0.000,ALERT,210.80,296.66,60.033,1549627204,"201051344000585","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1206998.3,1206998.3,14112,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627236,181002.00
02/08/2019 07:00,2,0.000,ALERT,211.48,297.57,60.043,1549627204,"201051344000853","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1207857.1,1207857.1,5989,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627237,181003.00
02/08/2019 07:00,2,0.000,ALERT,210.80,296.66,60.033,1549627204,"201051344001145","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1206059.5,1206059.5,14033,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627239,181004.00
02/08/2019 07:00,2,0.000,ALERT,210.57,296.66,60.043,1549627204,"201051344000438","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1199998.7,1199998.7,14069,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627242,181005.00
02/08/2019 07:00,2,0.000,ALERT,210.12,296.66,60.022,1549627204,"201051344001135","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1188148.6,1188148.6,14039,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627243,181006.00
02/08/2019 07:00,2,0.000,ALERT,211.03,297.87,60.038,1549627204,"201051344000983","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1207335.9,1207335.9,5993,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549627245,181007.00
02/08/2019 07:00,2,0.000,ALERT,210.57,296.06,60.075,1549627204,"201051344001203","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1197098.3,1197098.3,14070,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549627247,181008.00
02/08/2019 07:00,2,0.000,ALERT,210.57,296.96,60.012,1549627204,"201051344001230","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1191621.0,1191621.0,13977,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627249,181009.00
02/08/2019 07:00,2,0.000,ALERT,210.35,296.66,60.038,1549627204,"201051344000646","174011545737251",0.00,-14.00,0,293.66,297.87,0.0,0.0,0.000,1186172.2,1186172.2,14039,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627251,181010.00
02/08/2019 07:00,2,0.000,ALERT,211.25,296.96,60.038,1549627204,"201051344000867","174011545737251",0.00,-11.50,0,293.96,299.37,0.0,0.0,0.000,1188161.0,1188161.0,37921,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627252,181011.00
02/08/2019 07:00,2,0.000,ALERT,211.70,297.26,60.038,1549627204,"201051344000633","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,1187102.3,1187102.3,37982,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627254,181012.00
02/08/2019 07:00,2,0.000,ALERT,210.35,296.66,60.038,1549627204,"201051344000955","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,1205234.6,1205234.6,14071,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627256,181013.00
02/08/2019 07:00,2,0.000,ALERT,211.03,296.66,60.038,1549627204,"201051344000648","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1195800.8,1195800.8,37730,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627258,181014.00
02/08/2019 07:00,2,0.000,ALERT,211.48,297.57,60.038,1549627204,"201051344000645","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1200368.2,1200368.2,37693,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627260,181015.00
02/08/2019 07:00,2,0.000,ALERT,211.03,298.47,60.033,1549627204,"201051344000569","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1217581.4,1217581.4,5910,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549627262,181016.00
02/08/2019 07:00,2,0.000,ALERT,211.48,297.26,60.028,1549627204,"179051228000119","174011545737251",0.00,-11.00,0,293.36,298.77,0.0,0.0,0.000,4548.5,4548.5,5969,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549627263,181017.00
02/08/2019 07:15,2,0.000,ALERT,211.03,298.47,60.043,1549628105,"201051344000579","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1216469.8,1216469.8,6150,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628107,181018.00
02/08/2019 07:15,2,0.000,ALERT,210.12,295.46,59.953,1549628105,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1201127.2,1201127.2,14075,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628109,181019.00
02/08/2019 07:15,2,0.000,ALERT,210.12,296.36,59.990,1549628105,"201051344001093","174011545737251",0.00,-11.50,0,294.26,297.87,0.0,0.0,0.000,1193553.2,1193553.2,14059,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628111,181020.00
02/08/2019 07:15,2,0.000,ALERT,210.80,297.57,59.969,1549628105,"201051344000458","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1202956.5,1202956.5,6050,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628113,181021.00
02/08/2019 07:15,2,0.000,ALERT,210.12,296.96,60.022,1549628105,"201051344000890","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1197612.5,1197612.5,14044,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628114,181022.00
02/08/2019 07:15,2,0.000,ALERT,210.80,297.87,59.985,1549628105,"201051344000988","174011545737251",0.00,-12.00,0,293.06,299.07,0.0,0.0,0.000,937970.4,937970.4,6211,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628116,181023.00
02/08/2019 07:15,2,0.000,ALERT,210.80,297.87,59.943,1549628105,"201051344000582","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1177487.7,1177487.7,14010,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628118,181024.00
02/08/2019 07:15,2,0.000,ALERT,210.80,298.17,59.990,1549628105,"201051344000868","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1189469.2,1189469.2,37895,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628120,181025.00
02/08/2019 07:15,2,0.000,ALERT,211.48,298.47,59.996,1549628105,"201051344000576","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1203863.8,1203863.8,10170,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628122,181026.00
02/08/2019 07:15,2,0.000,ALERT,211.25,297.57,59.980,1549628105,"201051344001158","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1182624.5,1182624.5,6189,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628124,181027.00
02/08/2019 07:15,2,0.000,ALERT,210.57,296.06,59.996,1549628105,"201051344000917","174011545737251",0.00,-11.50,0,293.36,297.87,0.0,0.0,0.000,1194414.5,1194414.5,13945,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628125,181028.00
02/08/2019 07:15,2,0.000,ALERT,210.57,295.76,59.985,1549628105,"201051344000417","174011545737251",0.00,-11.50,0,294.26,297.87,0.0,0.0,0.000,969226.2,969226.2,14095,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549628127,181029.00
02/08/2019 07:15,2,0.000,ALERT,210.57,296.36,59.996,1549628105,"201051344000685","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1198613.4,1198613.4,14071,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628129,181030.00
02/08/2019 07:15,2,0.000,ALERT,210.35,295.76,60.038,1549628105,"201051344000651","174011545737251",0.00,-15.00,0,293.96,297.57,0.0,0.0,0.000,1192344.5,1192344.5,14058,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628131,181031.00
02/08/2019 07:15,2,0.000,ALERT,210.57,298.17,59.959,1549628105,"201051344000594","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1207158.6,1207158.6,37877,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549628133,181032.00
02/08/2019 07:15,2,0.000,ALERT,211.03,297.87,59.996,1549628105,"201051344000469","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1191508.5,1191508.5,6142,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628135,181033.00
02/08/2019 07:15,2,0.000,ALERT,210.57,296.66,59.996,1549628105,"201051344000585","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1206998.3,1206998.3,14114,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628136,181034.00
02/08/2019 07:15,2,0.000,ALERT,211.48,297.57,60.001,1549628105,"201051344000853","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1207857.1,1207857.1,5991,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628138,181035.00
02/08/2019 07:15,2,0.000,ALERT,210.57,296.66,60.043,1549628105,"201051344001145","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1206059.5,1206059.5,14035,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628140,181036.00
02/08/2019 07:15,2,0.000,ALERT,210.57,296.36,60.033,1549628105,"201051344000438","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1199998.7,1199998.7,14071,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628142,181037.00
02/08/2019 07:15,2,0.000,ALERT,209.90,296.36,59.990,1549628105,"201051344001135","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1188148.6,1188148.6,14041,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628144,181038.00
02/08/2019 07:15,2,0.000,ALERT,210.80,297.57,60.006,1549628105,"201051344000983","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1207335.9,1207335.9,5995,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549628146,181039.00
02/08/2019 07:15,2,0.000,ALERT,210.35,296.06,60.006,1549628105,"201051344001203","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,1197098.3,1197098.3,14072,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549628148,181040.00
02/08/2019 07:15,2,0.000,ALERT,210.35,296.66,60.022,1549628105,"201051344001230","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1191621.0,1191621.0,13979,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628149,181041.00
02/08/2019 07:15,2,0.000,ALERT,210.12,296.36,60.012,1549628105,"201051344000646","174011545737251",0.00,-14.00,0,293.96,297.87,0.0,0.0,0.000,1186172.2,1186172.2,14041,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628151,181042.00
02/08/2019 07:15,2,0.000,ALERT,211.03,296.96,59.990,1549628105,"201051344000867","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1188161.0,1188161.0,37923,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628153,181043.00
02/08/2019 07:15,2,0.000,ALERT,211.70,297.87,60.006,1549628105,"201051344000633","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,1187102.3,1187102.3,37984,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628155,181044.00
02/08/2019 07:15,2,0.000,ALERT,209.90,296.66,60.001,1549628105,"201051344000955","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1205234.6,1205234.6,14073,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628157,181045.00
02/08/2019 07:15,2,0.000,ALERT,211.03,296.96,59.996,1549628105,"201051344000648","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1195800.8,1195800.8,37732,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549628158,181046.00
02/08/2019 07:15,2,0.000,ALERT,211.48,297.87,60.006,1549628105,"201051344000645","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1200368.2,1200368.2,37695,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628160,181047.00
02/08/2019 07:15,2,0.000,ALERT,211.03,298.17,60.001,1549628105,"201051344000569","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1217581.4,1217581.4,5912,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549628162,181048.00
02/08/2019 07:15,2,0.000,ALERT,211.25,296.96,60.001,1549628105,"179051228000119","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,4548.5,4548.5,5971,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549628164,181049.00
02/08/2019 07:30,2,0.000,ALERT,211.25,298.77,60.038,1549629005,"201051344000579","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1216469.8,1216469.8,6152,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629007,181050.00
02/08/2019 07:30,2,0.000,ALERT,210.57,296.06,60.038,1549629005,"201051344001025","174011545737251",0.00,-14.00,0,293.06,300.27,0.0,0.0,0.000,1201127.2,1201127.2,14077,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629009,181051.00
02/08/2019 07:30,2,0.000,ALERT,210.57,296.96,60.022,1549629005,"201051344001093","174011545737251",0.00,-11.50,0,293.66,300.57,0.0,0.0,0.000,1193553.2,1193553.2,14061,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629011,181052.00
02/08/2019 07:30,2,0.000,ALERT,211.03,297.87,60.033,1549629005,"201051344000458","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1202956.5,1202956.5,6052,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629013,181053.00
02/08/2019 07:30,2,0.000,ALERT,210.57,296.96,60.075,1549629005,"201051344000890","174011545737251",0.00,-12.00,0,294.26,300.87,0.0,0.0,0.000,1197612.5,1197612.5,14046,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629015,181054.00
02/08/2019 07:30,2,0.000,ALERT,211.03,297.87,60.033,1549629005,"201051344000988","174011545737251",0.00,-12.00,0,293.36,299.07,0.0,0.0,0.000,937970.4,937970.4,6213,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629016,181055.00
02/08/2019 07:30,2,0.000,ALERT,211.03,297.87,60.033,1549629005,"201051344000582","174011545737251",0.00,-14.00,0,294.56,301.17,0.0,0.0,0.000,1177487.7,1177487.7,14012,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629018,181056.00
02/08/2019 07:30,2,0.000,ALERT,211.03,298.47,60.075,1549629005,"201051344000868","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1189469.2,1189469.2,37897,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629020,181057.00
02/08/2019 07:30,2,0.000,ALERT,211.70,298.47,60.038,1549629005,"201051344000576","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1203863.8,1203863.8,10172,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629022,181058.00
02/08/2019 07:30,2,0.000,ALERT,211.25,297.87,59.996,1549629005,"201051344001158","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1182624.5,1182624.5,6191,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629024,181059.00
02/08/2019 07:30,2,0.000,ALERT,210.80,296.36,60.043,1549629005,"201051344000917","174011545737251",0.00,-11.00,0,292.46,299.97,0.0,0.0,0.000,1194414.5,1194414.5,13947,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629026,181060.00
02/08/2019 07:30,2,0.000,ALERT,210.80,296.06,60.070,1549629005,"201051344000417","174011545737251",0.00,-12.00,0,293.36,299.97,0.0,0.0,0.000,969226.2,969226.2,14097,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629027,181061.00
02/08/2019 07:30,2,0.000,ALERT,210.80,296.36,60.070,1549629005,"201051344000685","174011545737251",0.00,-12.00,0,293.66,300.57,0.0,0.0,0.000,1198613.4,1198613.4,14073,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629029,181062.00
02/08/2019 07:30,2,0.000,ALERT,210.57,295.76,60.043,1549629005,"201051344000651","174011545737251",0.00,-15.00,0,293.06,299.37,0.0,0.0,0.000,1192344.5,1192344.5,14060,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629031,181063.00
02/08/2019 07:30,2,0.000,ALERT,210.57,298.17,60.075,1549629005,"201051344000594","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1207158.6,1207158.6,37879,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629033,181064.00
02/08/2019 07:30,2,0.000,ALERT,211.25,297.87,60.043,1549629005,"201051344000469","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1191508.5,1191508.5,6144,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629035,181065.00
02/08/2019 07:30,2,0.000,ALERT,210.80,296.66,60.054,1549629005,"201051344000585","174011545737251",0.00,-12.00,0,293.36,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14116,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629037,181066.00
02/08/2019 07:30,2,0.000,ALERT,211.70,297.87,60.028,1549629005,"201051344000853","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1207857.1,1207857.1,5993,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629038,181067.00
02/08/2019 07:30,2,0.000,ALERT,211.03,296.96,60.028,1549629005,"201051344001145","174011545737251",0.00,-13.00,0,294.26,300.87,0.0,0.0,0.000,1206059.5,1206059.5,14037,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629041,181068.00
02/08/2019 07:30,2,0.000,ALERT,210.80,296.66,60.070,1549629005,"201051344000438","174011545737251",0.00,-14.00,0,293.96,300.57,0.0,0.0,0.000,1199998.7,1199998.7,14073,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629043,181069.00
02/08/2019 07:30,2,0.000,ALERT,210.35,296.66,60.033,1549629005,"201051344001135","174011545737251",0.00,-13.00,0,293.96,300.27,0.0,0.0,0.000,1188148.6,1188148.6,14043,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629044,181070.00
02/08/2019 07:30,2,0.000,ALERT,211.03,297.87,60.043,1549629005,"201051344000983","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1207335.9,1207335.9,5997,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629046,181071.00
02/08/2019 07:30,2,0.000,ALERT,210.80,296.06,60.033,1549629005,"201051344001203","174011545737251",0.00,-14.00,0,293.36,301.17,0.0,0.0,0.000,1197098.3,1197098.3,14074,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629048,181072.00
02/08/2019 07:30,2,0.000,ALERT,210.57,297.26,60.028,1549629005,"201051344001230","174011545737251",0.00,-12.00,0,293.96,300.87,0.0,0.0,0.000,1191621.0,1191621.0,13981,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629050,181073.00
02/08/2019 07:30,2,0.000,ALERT,210.57,296.66,60.022,1549629005,"201051344000646","174011545737251",0.00,-14.00,0,293.36,300.57,0.0,0.0,0.000,1186172.2,1186172.2,14043,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629052,181074.00
02/08/2019 07:30,2,0.000,ALERT,211.48,296.66,60.043,1549629005,"201051344000867","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,1188161.0,1188161.0,37925,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629054,181075.00
02/08/2019 07:30,2,0.000,ALERT,211.93,297.57,60.022,1549629005,"201051344000633","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1187102.3,1187102.3,37986,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629055,181076.00
02/08/2019 07:30,2,0.000,ALERT,210.35,296.66,60.022,1549629005,"201051344000955","174011545737251",0.00,-13.00,0,293.66,300.27,0.0,0.0,0.000,1205234.6,1205234.6,14075,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629057,181077.00
02/08/2019 07:30,2,0.000,ALERT,211.25,296.96,60.070,1549629005,"201051344000648","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1195800.8,1195800.8,37734,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629059,181078.00
02/08/2019 07:30,2,0.000,ALERT,211.70,297.57,60.028,1549629005,"201051344000645","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1200368.2,1200368.2,37697,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629061,181079.00
02/08/2019 07:30,2,0.000,ALERT,211.25,298.17,60.033,1549629005,"201051344000569","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1217581.4,1217581.4,5914,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629063,181080.00
02/08/2019 07:30,2,0.000,ALERT,211.70,297.26,60.065,1549629005,"179051228000119","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,4548.5,4548.5,5973,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549629065,181081.00
02/08/2019 07:45,2,0.000,ALERT,211.48,298.17,60.028,1549629903,"201051344000579","174011545737251",0.00,-13.00,0,296.36,309.29,0.0,0.0,0.000,1216469.8,1216469.8,6154,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629906,181082.00
02/08/2019 07:45,2,0.000,ALERT,210.35,296.06,60.059,1549629903,"201051344001025","174011545737251",0.00,-14.00,0,294.26,310.19,0.0,0.0,0.000,1201127.2,1201127.2,14079,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629907,181083.00
02/08/2019 07:45,2,0.000,ALERT,210.80,296.66,60.075,1549629903,"201051344001093","174011545737251",0.00,-11.50,0,294.86,310.19,0.0,0.0,0.000,1193553.2,1193553.2,14063,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629909,181084.00
02/08/2019 07:45,2,0.000,ALERT,211.48,297.57,59.990,1549629903,"201051344000458","174011545737251",0.00,-10.00,0,295.46,308.99,0.0,0.0,0.000,1202956.5,1202956.5,6054,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629911,181085.00
02/08/2019 07:45,2,0.000,ALERT,210.57,296.96,60.017,1549629903,"201051344000890","174011545737251",0.00,-12.00,0,295.16,311.39,0.0,0.0,0.000,1197612.5,1197612.5,14048,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629913,181086.00
02/08/2019 07:45,2,0.000,ALERT,211.25,297.26,60.038,1549629903,"201051344000988","174011545737251",0.00,-12.00,0,293.06,308.39,0.0,0.0,0.000,937970.4,937970.4,6215,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629915,181087.00
02/08/2019 07:45,2,0.000,ALERT,211.25,297.87,60.038,1549629903,"201051344000582","174011545737251",0.00,-14.00,0,295.46,311.69,0.0,0.0,0.000,1177487.7,1177487.7,14014,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629917,181088.00
02/08/2019 07:45,2,0.000,ALERT,211.48,298.17,59.990,1549629903,"201051344000868","174011545737251",0.00,-12.00,0,296.06,309.29,0.0,0.0,0.000,1189469.2,1189469.2,37899,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629919,181089.00
02/08/2019 07:45,2,0.000,ALERT,211.70,298.17,60.022,1549629903,"201051344000576","174011545737251",0.00,-13.00,0,295.76,309.29,0.0,0.0,0.000,1203863.8,1203863.8,10174,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629920,181090.00
02/08/2019 07:45,2,0.000,ALERT,211.48,297.57,60.028,1549629903,"201051344001158","174011545737251",0.00,-15.00,0,295.16,308.69,0.0,0.0,0.000,1182624.5,1182624.5,6193,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629922,181091.00
02/08/2019 07:45,2,0.000,ALERT,211.03,296.36,59.996,1549629903,"201051344000917","174011545737251",0.00,-11.00,0,293.66,309.89,0.0,0.0,0.000,1194414.5,1194414.5,13949,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629924,181092.00
02/08/2019 07:45,2,0.000,ALERT,211.03,296.36,60.028,1549629903,"201051344000417","174011545737251",0.00,-12.00,0,294.26,310.49,0.0,0.0,0.000,969226.2,969226.2,14099,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629926,181093.00
02/08/2019 07:45,2,0.000,ALERT,211.25,296.96,60.022,1549629903,"201051344000685","174011545737251",0.00,-12.00,0,294.26,311.39,0.0,0.0,0.000,1198613.4,1198613.4,14075,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629928,181094.00
02/08/2019 07:45,2,0.000,ALERT,210.80,296.06,60.028,1549629903,"201051344000651","174011545737251",0.00,-15.00,0,293.96,309.29,0.0,0.0,0.000,1192344.5,1192344.5,14062,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629930,181095.00
02/08/2019 07:45,2,0.000,ALERT,210.80,297.87,60.028,1549629903,"201051344000594","174011545737251",0.00,-14.00,0,295.16,308.69,0.0,0.0,0.000,1207158.6,1207158.6,37881,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629931,181096.00
02/08/2019 07:45,2,0.000,ALERT,211.48,297.57,60.033,1549629903,"201051344000469","174011545737251",0.00,-14.00,0,294.56,308.69,0.0,0.0,0.000,1191508.5,1191508.5,6146,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629933,181097.00
