ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 07:45,2,0.000,ALERT,210.80,296.96,60.022,1549629903,"201051344000585","174011545737251",0.00,-12.00,0,294.26,310.19,0.0,0.0,0.000,1206998.3,1206998.3,14118,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629935,181098.00
02/08/2019 07:45,2,0.000,ALERT,211.93,297.26,60.038,1549629903,"201051344000853","174011545737251",0.00,-13.00,0,295.46,308.69,0.0,0.0,0.000,1207857.1,1207857.1,5995,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629937,181099.00
02/08/2019 07:45,2,0.000,ALERT,211.25,297.26,60.028,1549629903,"201051344001145","174011545737251",0.00,-13.00,0,295.16,311.69,0.0,0.0,0.000,1206059.5,1206059.5,14039,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629939,181100.00
02/08/2019 07:45,2,0.000,ALERT,210.80,296.96,60.033,1549629903,"201051344000438","174011545737251",0.00,-14.00,0,295.16,310.49,0.0,0.0,0.000,1199998.7,1199998.7,14075,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629941,181101.00
02/08/2019 07:45,2,0.000,ALERT,210.57,296.96,60.028,1549629903,"201051344001135","174011545737251",0.00,-13.00,0,295.16,310.19,0.0,0.0,0.000,1188148.6,1188148.6,14045,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629943,181102.00
02/08/2019 07:45,2,0.000,ALERT,211.25,297.57,60.033,1549629903,"201051344000983","174011545737251",0.00,-12.00,0,295.76,308.99,0.0,0.0,0.000,1207335.9,1207335.9,5999,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629945,181103.00
02/08/2019 07:45,2,0.000,ALERT,210.80,296.36,60.028,1549629903,"201051344001203","174011545737251",0.00,-14.00,0,294.56,311.09,0.0,0.0,0.000,1197098.3,1197098.3,14076,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629947,181104.00
02/08/2019 07:45,2,0.000,ALERT,210.80,296.96,60.028,1549629903,"201051344001230","174011545737251",0.00,-12.00,0,295.16,311.69,0.0,0.0,0.000,1191621.0,1191621.0,13983,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629949,181105.00
02/08/2019 07:45,2,0.000,ALERT,210.35,296.66,60.033,1549629903,"201051344000646","174011545737251",0.00,-14.00,0,294.56,310.79,0.0,0.0,0.000,1186172.2,1186172.2,14045,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629950,181106.00
02/08/2019 07:45,2,0.000,ALERT,211.70,296.66,60.028,1549629903,"201051344000867","174011545737251",0.00,-12.00,0,294.56,308.99,0.0,0.0,0.000,1188161.0,1188161.0,37927,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549629952,181107.00
02/08/2019 07:45,2,0.000,ALERT,211.93,297.26,60.001,1549629903,"201051344000633","174011545737251",0.00,-13.00,0,293.96,308.39,0.0,0.0,0.000,1187102.3,1187102.3,37988,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629954,181108.00
02/08/2019 07:45,2,0.000,ALERT,210.35,296.96,60.033,1549629903,"201051344000955","174011545737251",0.00,-13.00,0,294.56,310.49,0.0,0.0,0.000,1205234.6,1205234.6,14077,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629956,181109.00
02/08/2019 07:45,2,0.000,ALERT,211.25,296.36,60.022,1549629903,"201051344000648","174011545737251",0.00,-15.00,0,294.56,307.78,0.0,0.0,0.000,1195800.8,1195800.8,37736,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629958,181110.00
02/08/2019 07:45,2,0.000,ALERT,211.70,297.26,60.022,1549629903,"201051344000645","174011545737251",0.00,-12.00,0,295.46,308.39,0.0,0.0,0.000,1200368.2,1200368.2,37699,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629959,181111.00
02/08/2019 07:45,2,0.000,ALERT,211.25,297.87,60.006,1549629903,"201051344000569","174011545737251",0.00,-12.00,0,296.06,309.29,0.0,0.0,0.000,1217581.4,1217581.4,5916,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549629961,181112.00
02/08/2019 07:45,2,0.000,ALERT,211.70,296.96,60.022,1549629903,"179051228000119","174011545737251",0.00,-11.00,0,293.96,308.09,0.0,0.0,0.000,4548.5,4548.5,5975,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549629963,181113.00
02/08/2019 08:00,2,0.000,ALERT,211.48,298.47,60.022,1549630805,"201051344000579","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1216469.8,1216469.8,6156,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630807,181114.00
02/08/2019 08:00,2,0.000,ALERT,210.57,296.36,60.017,1549630805,"201051344001025","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1201127.2,1201127.2,14081,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630809,181115.00
02/08/2019 08:00,2,0.000,ALERT,210.57,296.96,60.006,1549630805,"201051344001093","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1193553.2,1193553.2,14065,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630811,181116.00
02/08/2019 08:00,2,0.000,ALERT,211.25,297.87,60.012,1549630805,"201051344000458","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1202956.5,1202956.5,6056,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630813,181117.00
02/08/2019 08:00,2,0.000,ALERT,210.57,297.57,60.001,1549630805,"201051344000890","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1197612.5,1197612.5,14050,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630815,181118.00
02/08/2019 08:00,2,0.000,ALERT,211.03,297.87,60.006,1549630805,"201051344000988","174011545737251",0.00,-12.00,0,293.06,299.07,0.0,0.0,0.000,937970.4,937970.4,6217,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630817,181119.00
02/08/2019 08:00,2,0.000,ALERT,211.25,298.47,60.043,1549630805,"201051344000582","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1177487.7,1177487.7,14016,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549630818,181120.00
02/08/2019 08:00,2,0.000,ALERT,211.25,298.47,60.012,1549630805,"201051344000868","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1189469.2,1189469.2,37901,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630820,181121.00
02/08/2019 08:00,2,0.000,ALERT,211.70,298.77,60.012,1549630805,"201051344000576","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1203863.8,1203863.8,10176,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630822,181122.00
02/08/2019 08:00,2,0.000,ALERT,211.48,297.87,60.012,1549630805,"201051344001158","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1182624.5,1182624.5,6195,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630824,181123.00
02/08/2019 08:00,2,0.000,ALERT,211.03,296.66,60.006,1549630805,"201051344000917","174011545737251",0.00,-11.00,0,293.06,298.17,0.0,0.0,0.000,1194414.5,1194414.5,13951,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630826,181124.00
02/08/2019 08:00,2,0.000,ALERT,211.03,296.66,60.043,1549630805,"201051344000417","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,969226.2,969226.2,14101,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630827,181125.00
02/08/2019 08:00,2,0.000,ALERT,211.25,296.96,60.028,1549630805,"201051344000685","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1198613.4,1198613.4,14077,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549630829,181126.00
02/08/2019 08:00,2,0.000,ALERT,210.80,296.36,60.017,1549630805,"201051344000651","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1192344.5,1192344.5,14064,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630831,181127.00
02/08/2019 08:00,2,0.000,ALERT,211.03,298.47,60.022,1549630805,"201051344000594","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1207158.6,1207158.6,37883,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630833,181128.00
02/08/2019 08:00,2,0.000,ALERT,211.48,297.87,60.017,1549630805,"201051344000469","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1191508.5,1191508.5,6148,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630835,181129.00
02/08/2019 08:00,2,0.000,ALERT,211.03,297.26,60.065,1549630805,"201051344000585","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,1206998.3,1206998.3,14120,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630837,181130.00
02/08/2019 08:00,2,0.000,ALERT,211.70,297.57,60.043,1549630805,"201051344000853","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1207857.1,1207857.1,5997,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630839,181131.00
02/08/2019 08:00,2,0.000,ALERT,211.25,297.57,60.075,1549630805,"201051344001145","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1206059.5,1206059.5,14041,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630841,181132.00
02/08/2019 08:00,2,0.000,ALERT,210.80,296.96,60.033,1549630805,"201051344000438","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14077,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630843,181133.00
02/08/2019 08:00,2,0.000,ALERT,210.57,297.26,60.022,1549630805,"201051344001135","174011545737251",0.00,-13.00,0,294.56,299.97,0.0,0.0,0.000,1188148.6,1188148.6,14047,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630844,181134.00
02/08/2019 08:00,2,0.000,ALERT,211.03,297.57,60.022,1549630805,"201051344000983","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1207335.9,1207335.9,6001,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630846,181135.00
02/08/2019 08:00,2,0.000,ALERT,210.80,296.66,60.033,1549630805,"201051344001203","174011545737251",0.00,-14.00,0,294.26,300.57,0.0,0.0,0.000,1197098.3,1197098.3,14078,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549630848,181136.00
02/08/2019 08:00,2,0.000,ALERT,210.80,297.57,60.028,1549630805,"201051344001230","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1191621.0,1191621.0,13985,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549630850,181137.00
02/08/2019 08:00,2,0.000,ALERT,210.57,297.26,60.022,1549630805,"201051344000646","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1186172.2,1186172.2,14047,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630852,181138.00
02/08/2019 08:00,2,0.000,ALERT,211.48,296.96,60.028,1549630805,"201051344000867","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1188161.0,1188161.0,37929,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549630854,181139.00
02/08/2019 08:00,2,0.000,ALERT,211.93,297.57,60.022,1549630805,"201051344000633","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,1187102.3,1187102.3,37990,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630855,181140.00
02/08/2019 08:00,2,0.000,ALERT,210.35,296.96,60.028,1549630805,"201051344000955","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1205234.6,1205234.6,14079,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630857,181141.00
02/08/2019 08:00,2,0.000,ALERT,211.25,296.66,60.022,1549630805,"201051344000648","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1195800.8,1195800.8,37738,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549630859,181142.00
02/08/2019 08:00,2,0.000,ALERT,211.48,297.57,60.028,1549630805,"201051344000645","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1200368.2,1200368.2,37701,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630861,181143.00
02/08/2019 08:00,2,0.000,ALERT,211.25,298.17,60.049,1549630805,"201051344000569","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1217581.4,1217581.4,5918,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549630863,181144.00
02/08/2019 08:00,2,0.000,ALERT,211.70,296.96,60.038,1549630805,"179051228000119","174011545737251",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,4548.5,4548.5,5977,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549630865,181145.00
02/08/2019 08:15,2,0.000,ALERT,211.48,298.77,60.022,1549631704,"201051344000579","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1216469.8,1216469.8,6158,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631706,181146.00
02/08/2019 08:15,2,0.000,ALERT,210.80,296.96,59.990,1549631704,"201051344001025","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1201127.2,1201127.2,14083,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631708,181147.00
02/08/2019 08:15,2,0.000,ALERT,210.80,297.57,59.996,1549631704,"201051344001093","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1193553.2,1193553.2,14067,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631710,181148.00
02/08/2019 08:15,2,0.000,ALERT,211.48,298.47,59.975,1549631704,"201051344000458","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1202956.5,1202956.5,6058,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631711,181149.00
02/08/2019 08:15,2,0.000,ALERT,210.57,297.87,59.996,1549631704,"201051344000890","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1197612.5,1197612.5,14052,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631713,181150.00
02/08/2019 08:15,2,0.000,ALERT,211.25,297.87,60.001,1549631704,"201051344000988","174011545737251",0.00,-12.00,0,293.66,299.67,0.0,0.0,0.000,937970.4,937970.4,6219,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631715,181151.00
02/08/2019 08:15,2,0.000,ALERT,211.48,298.47,60.001,1549631704,"201051344000582","174011545737251",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,1177487.7,1177487.7,14018,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631717,181152.00
02/08/2019 08:15,2,0.000,ALERT,211.25,298.77,59.996,1549631704,"201051344000868","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1189469.2,1189469.2,37903,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631719,181153.00
02/08/2019 08:15,2,0.000,ALERT,211.93,298.77,59.996,1549631704,"201051344000576","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1203863.8,1203863.8,10178,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631721,181154.00
02/08/2019 08:15,2,0.000,ALERT,211.70,298.17,60.028,1549631704,"201051344001158","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1182624.5,1182624.5,6197,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631722,181155.00
02/08/2019 08:15,2,0.000,ALERT,211.03,297.26,60.001,1549631704,"201051344000917","174011545737251",0.00,-11.50,0,293.66,298.17,0.0,0.0,0.000,1194414.5,1194414.5,13953,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631724,181156.00
02/08/2019 08:15,2,0.000,ALERT,211.25,297.57,60.001,1549631704,"201051344000417","174011545737251",0.00,-13.00,0,295.16,298.47,0.0,0.0,0.000,969226.2,969226.2,14103,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631726,181157.00
02/08/2019 08:15,2,0.000,ALERT,211.25,297.87,60.006,1549631704,"201051344000685","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1198613.4,1198613.4,14079,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631728,181158.00
02/08/2019 08:15,2,0.000,ALERT,211.03,296.96,59.959,1549631704,"201051344000651","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1192344.5,1192344.5,14066,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631730,181159.00
02/08/2019 08:15,2,0.000,ALERT,211.03,298.47,60.043,1549631704,"201051344000594","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1207158.6,1207158.6,37885,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631732,181160.00
02/08/2019 08:15,2,0.000,ALERT,211.48,298.17,60.001,1549631704,"201051344000469","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1191508.5,1191508.5,6150,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631733,181161.00
02/08/2019 08:15,2,0.000,ALERT,211.03,297.87,59.985,1549631704,"201051344000585","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1206998.3,1206998.3,14122,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631735,181162.00
02/08/2019 08:15,2,0.000,ALERT,211.93,298.17,60.001,1549631704,"201051344000853","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1207857.1,1207857.1,5999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631737,181163.00
02/08/2019 08:15,2,0.000,ALERT,211.03,297.87,60.059,1549631704,"201051344001145","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1206059.5,1206059.5,14043,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631739,181164.00
02/08/2019 08:15,2,0.000,ALERT,211.03,297.87,60.017,1549631704,"201051344000438","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1199998.7,1199998.7,14079,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631741,181165.00
02/08/2019 08:15,2,0.000,ALERT,210.57,297.57,60.012,1549631704,"201051344001135","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1188148.6,1188148.6,14049,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631743,181166.00
02/08/2019 08:15,2,0.000,ALERT,211.25,298.47,60.012,1549631704,"201051344000983","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1207335.9,1207335.9,6003,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631745,181167.00
02/08/2019 08:15,2,0.000,ALERT,210.80,297.26,60.028,1549631704,"201051344001203","174011545737251",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,1197098.3,1197098.3,14080,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631747,181168.00
02/08/2019 08:15,2,0.000,ALERT,210.80,298.17,60.006,1549631704,"201051344001230","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1191621.0,1191621.0,13987,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631749,181169.00
02/08/2019 08:15,2,0.000,ALERT,210.57,297.57,60.043,1549631704,"201051344000646","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1186172.2,1186172.2,14049,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631750,181170.00
02/08/2019 08:15,2,0.000,ALERT,211.70,297.26,60.006,1549631704,"201051344000867","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1188161.0,1188161.0,37931,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631752,181171.00
02/08/2019 08:15,2,0.000,ALERT,212.16,297.87,60.017,1549631704,"201051344000633","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,1187102.3,1187102.3,37992,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631754,181172.00
02/08/2019 08:15,2,0.000,ALERT,210.35,297.87,60.049,1549631704,"201051344000955","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1205234.6,1205234.6,14081,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631756,181173.00
02/08/2019 08:15,2,0.000,ALERT,211.48,297.26,60.038,1549631704,"201051344000648","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1195800.8,1195800.8,37740,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549631758,181174.00
02/08/2019 08:15,2,0.064,ALERT,211.93,298.17,60.022,1549631704,"201051344000645","174011545737251",33.28,-12.00,0,295.76,317.40,2.2,0.2,0.000,1200368.2,1200368.2,37703,0,0,0,L,1122011218,1,120.88,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1549631759,181175.00
02/08/2019 08:15,2,0.000,ALERT,211.48,298.77,59.996,1549631704,"201051344000569","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1217581.4,1217581.4,5920,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549631761,181176.00
02/08/2019 08:15,2,0.000,ALERT,211.93,297.87,60.017,1549631704,"179051228000119","174011545737251",0.00,-11.00,0,293.96,299.37,0.0,0.0,0.000,4548.5,4548.5,5979,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549631763,181177.00
02/08/2019 08:30,2,0.000,ALERT,212.16,299.67,59.990,1549632605,"201051344000579","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1216469.8,1216469.8,6160,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632607,181178.00
02/08/2019 08:30,2,0.000,ALERT,211.25,297.26,60.043,1549632605,"201051344001025","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1201127.2,1201127.2,14085,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632608,181179.00
02/08/2019 08:30,2,0.000,ALERT,211.25,297.87,60.054,1549632605,"201051344001093","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1193553.2,1193553.2,14069,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632610,181180.00
02/08/2019 08:30,2,0.000,ALERT,212.16,299.37,60.038,1549632605,"201051344000458","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1202956.5,1202956.5,6060,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632612,181181.00
02/08/2019 08:30,2,0.000,ALERT,211.48,298.47,60.043,1549632605,"201051344000890","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1197612.5,1197612.5,14054,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632614,181182.00
02/08/2019 08:30,2,0.000,ALERT,211.93,299.07,60.038,1549632605,"201051344000988","174011545737251",0.00,-12.00,0,293.66,300.57,0.0,0.0,0.000,937970.4,937970.4,6221,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632616,181183.00
02/08/2019 08:30,2,0.000,ALERT,211.93,299.07,60.070,1549632605,"201051344000582","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1177487.7,1177487.7,14020,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632618,181184.00
02/08/2019 08:30,2,0.000,ALERT,212.16,299.67,60.043,1549632605,"201051344000868","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1189469.2,1189469.2,37905,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632619,181185.00
02/08/2019 08:30,2,0.117,ALERT,212.38,299.37,60.038,1549632605,"201051344000576","174011545737251",32.48,-13.00,0,296.66,314.10,3.9,1.8,0.000,1203863.9,1203863.9,10180,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1549632621,181186.00
02/08/2019 08:30,2,0.000,ALERT,212.38,299.07,60.038,1549632605,"201051344001158","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6199,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632623,181187.00
02/08/2019 08:30,2,0.000,ALERT,211.48,297.57,60.038,1549632605,"201051344000917","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1194414.5,1194414.5,13955,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632625,181188.00
02/08/2019 08:30,2,0.000,ALERT,211.70,297.26,60.070,1549632605,"201051344000417","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,969226.2,969226.2,14105,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632627,181189.00
02/08/2019 08:30,2,0.000,ALERT,211.70,297.57,60.033,1549632605,"201051344000685","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1198613.4,1198613.4,14081,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632629,181190.00
02/08/2019 08:30,2,0.000,ALERT,211.48,297.26,60.043,1549632605,"201051344000651","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1192344.5,1192344.5,14068,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632630,181191.00
02/08/2019 08:30,2,0.000,ALERT,211.70,299.37,60.054,1549632605,"201051344000594","174011545737251",0.00,-14.00,0,295.76,301.17,0.0,0.0,0.000,1207158.6,1207158.6,37887,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632632,181192.00
02/08/2019 08:30,2,0.000,ALERT,212.38,299.07,60.006,1549632605,"201051344000469","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1191508.5,1191508.5,6152,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632634,181193.00
02/08/2019 08:30,2,0.000,ALERT,211.48,297.87,60.028,1549632605,"201051344000585","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14124,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632636,181194.00
02/08/2019 08:30,2,0.000,ALERT,212.83,298.77,60.033,1549632605,"201051344000853","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1207857.1,1207857.1,6001,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632638,181195.00
02/08/2019 08:30,2,0.000,ALERT,211.70,298.17,60.070,1549632605,"201051344001145","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1206059.5,1206059.5,14045,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632640,181196.00
02/08/2019 08:30,2,0.000,ALERT,211.48,297.57,60.017,1549632605,"201051344000438","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1199998.7,1199998.7,14081,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632642,181197.00
02/08/2019 08:30,2,0.000,ALERT,211.03,297.87,60.049,1549632605,"201051344001135","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1188148.6,1188148.6,14051,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632644,181198.00
02/08/2019 08:30,2,0.057,ALERT,211.93,299.07,60.006,1549632605,"201051344000983","174011545737251",33.36,-12.00,0,296.66,323.11,2.0,0.0,0.000,1207335.9,1207335.9,6005,0,0,0,L,1122011218,1,120.65,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1549632645,181199.00
02/08/2019 08:30,2,0.000,ALERT,211.48,297.57,60.070,1549632605,"201051344001203","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1197098.3,1197098.3,14082,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632647,181200.00
02/08/2019 08:30,2,0.000,ALERT,211.48,298.47,60.033,1549632605,"201051344001230","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1191621.0,1191621.0,13989,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632649,181201.00
02/08/2019 08:30,2,0.000,ALERT,211.25,297.87,60.022,1549632605,"201051344000646","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1186172.2,1186172.2,14051,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632651,181202.00
02/08/2019 08:30,2,0.000,ALERT,212.61,298.47,60.065,1549632605,"201051344000867","174011545737251",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,1188161.0,1188161.0,37933,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632653,181203.00
02/08/2019 08:30,2,0.000,ALERT,213.06,299.07,60.033,1549632605,"201051344000633","174011545737251",0.00,-13.00,0,294.56,300.57,0.0,0.0,0.000,1187102.3,1187102.3,37994,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632655,181204.00
02/08/2019 08:30,2,0.000,ALERT,211.03,297.87,60.038,1549632605,"201051344000955","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1205234.6,1205234.6,14083,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549632657,181205.00
02/08/2019 08:30,2,0.104,ALERT,212.16,298.77,60.038,1549632605,"201051344000648","174011545737251",33.24,-14.00,0,295.46,316.80,3.5,1.5,0.000,1195800.9,1195800.9,37742,0,0,0,L,1122011218,1,120.42,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1549632658,181206.00
02/08/2019 08:30,2,0.162,ALERT,212.61,299.37,60.028,1549632605,"201051344000645","174011545737251",20.00,-12.00,0,296.66,325.52,3.3,1.3,0.000,1200368.3,1200368.3,37705,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1549632660,181207.00
02/08/2019 08:30,2,0.000,ALERT,212.16,299.67,60.028,1549632605,"201051344000569","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1217581.4,1217581.4,5922,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549632662,181208.00
02/08/2019 08:30,2,0.141,ALERT,212.61,298.77,60.028,1549632605,"179051228000119","174011545737251",32.78,-11.00,0,294.86,316.80,4.7,2.6,0.000,4548.6,4548.6,5981,0,0,0,L,46974696,1,121.10,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549632664,181209.00
02/08/2019 08:45,2,0.000,ALERT,212.61,300.27,60.049,1549633504,"201051344000579","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1216469.8,1216469.8,6162,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633506,181210.00
02/08/2019 08:45,2,0.000,ALERT,211.48,297.57,60.012,1549633504,"201051344001025","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1201127.2,1201127.2,14087,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633508,181211.00
02/08/2019 08:45,2,0.000,ALERT,211.48,298.47,60.006,1549633504,"201051344001093","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1193553.2,1193553.2,14071,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633510,181212.00
02/08/2019 08:45,2,0.180,ALERT,212.38,299.67,59.980,1549633504,"201051344000458","174011545737251",19.76,-10.00,0,297.57,325.22,3.6,1.5,0.000,1202956.6,1202956.6,6062,0,0,0,L,1122011218,1,121.10,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1549633512,181213.00
02/08/2019 08:45,2,0.000,ALERT,211.25,298.47,60.028,1549633504,"201051344000890","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1197612.5,1197612.5,14056,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633514,181214.00
02/08/2019 08:45,2,0.000,ALERT,212.16,299.37,60.012,1549633504,"201051344000988","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,937970.4,937970.4,6223,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633515,181215.00
02/08/2019 08:45,2,0.000,ALERT,211.93,299.07,60.001,1549633504,"201051344000582","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1177487.7,1177487.7,14022,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633517,181216.00
02/08/2019 08:45,2,0.000,ALERT,212.16,299.97,60.012,1549633504,"201051344000868","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1189469.2,1189469.2,37907,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633519,181217.00
02/08/2019 08:45,2,0.254,ALERT,212.83,333.93,60.054,1549633504,"201051344000576","174011545737251",24.73,-14.00,0,297.26,335.74,6.4,4.3,0.000,1203864.4,1203864.4,10182,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1549633521,181218.00
02/08/2019 08:45,2,0.000,ALERT,212.38,299.37,60.043,1549633504,"201051344001158","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6201,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633523,181219.00
02/08/2019 08:45,2,0.000,ALERT,211.70,297.87,60.006,1549633504,"201051344000917","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1194414.5,1194414.5,13957,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633524,181220.00
02/08/2019 08:45,2,0.000,ALERT,211.70,297.57,60.006,1549633504,"201051344000417","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,969226.2,969226.2,14107,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633526,181221.00
02/08/2019 08:45,2,0.000,ALERT,211.93,297.87,59.990,1549633504,"201051344000685","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1198613.4,1198613.4,14083,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633528,181222.00
02/08/2019 08:45,2,0.000,ALERT,211.70,297.57,60.012,1549633504,"201051344000651","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1192344.5,1192344.5,14070,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633530,181223.00
02/08/2019 08:45,2,0.000,ALERT,211.93,299.97,60.012,1549633504,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1207158.6,1207158.6,37889,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633532,181224.00
02/08/2019 08:45,2,0.000,ALERT,212.38,299.37,60.012,1549633504,"201051344000469","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1191508.5,1191508.5,6154,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633533,181225.00
02/08/2019 08:45,2,0.000,ALERT,211.70,298.17,60.017,1549633504,"201051344000585","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14126,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633535,181226.00
02/08/2019 08:45,2,0.227,ALERT,212.83,311.39,60.028,1549633504,"201051344000853","174011545737251",20.97,-13.00,0,297.26,324.62,4.8,2.8,0.000,1207857.3,1207857.3,6003,0,0,0,L,1122011218,1,121.33,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1549633537,181227.00
02/08/2019 08:45,2,0.000,ALERT,211.93,298.47,60.006,1549633504,"201051344001145","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1206059.5,1206059.5,14047,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633539,181228.00
02/08/2019 08:45,2,0.000,ALERT,211.70,297.87,60.012,1549633504,"201051344000438","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1199998.7,1199998.7,14083,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633541,181229.00
02/08/2019 08:45,2,0.000,ALERT,211.03,298.17,59.990,1549633504,"201051344001135","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1188148.6,1188148.6,14053,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633543,181230.00
02/08/2019 08:45,2,0.193,ALERT,212.38,320.71,60.006,1549633504,"201051344000983","174011545737251",23.04,-12.00,0,297.57,335.14,4.6,2.5,0.000,1207336.1,1207336.1,6007,0,0,0,L,1122011218,1,121.10,121.55,0100,-12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1549633545,181231.00
02/08/2019 08:45,2,0.000,ALERT,211.48,297.57,59.964,1549633504,"201051344001203","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,1197098.3,1197098.3,14084,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633547,181232.00
02/08/2019 08:45,2,0.000,ALERT,211.48,298.17,60.006,1549633504,"201051344001230","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1191621.0,1191621.0,13991,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633548,181233.00
02/08/2019 08:45,2,0.000,ALERT,211.25,297.87,60.028,1549633504,"201051344000646","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1186172.2,1186172.2,14053,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633550,181234.00
02/08/2019 08:45,2,0.000,ALERT,212.61,298.47,60.006,1549633504,"201051344000867","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1188161.0,1188161.0,37935,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549633552,181235.00
02/08/2019 08:45,2,0.000,ALERT,213.06,299.07,60.012,1549633504,"201051344000633","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1187102.3,1187102.3,37996,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633554,181236.00
02/08/2019 08:45,2,0.000,ALERT,211.03,297.87,60.006,1549633504,"201051344000955","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1205234.6,1205234.6,14085,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549633556,181237.00
02/08/2019 08:45,2,0.246,ALERT,212.38,335.44,60.012,1549633504,"201051344000648","174011545737251",28.88,-14.00,0,296.36,360.99,7.3,5.1,0.009,1195801.5,1195801.5,37744,0,0,0,L,1122011218,1,120.65,122.01,0100,-15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1549633558,181238.00
02/08/2019 08:45,2,0.242,ALERT,212.83,336.04,60.012,1549633504,"201051344000645","174011545737251",27.83,-11.50,0,297.26,344.45,6.8,4.7,0.009,1200369.0,1200369.0,37707,0,0,0,L,1122011218,1,121.55,122.01,0002,-14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549633559,181239.00
02/08/2019 08:45,2,0.174,ALERT,212.38,299.67,60.012,1549633504,"201051344000569","174011545737251",20.36,-12.00,0,297.87,324.62,3.6,1.6,0.000,1217581.5,1217581.5,5924,0,0,0,L,1122011218,1,120.42,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1549633561,181240.00
02/08/2019 08:45,2,0.293,ALERT,212.83,339.04,60.001,1549633504,"179051228000119","174011545737251",29.20,-10.00,0,295.76,355.88,8.7,6.5,0.000,4549.5,4549.5,5983,0,0,0,L,46974696,1,121.33,122.46,0000,-13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549633563,181241.00
