ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 09:00,2,0.000,ALERT,212.16,299.67,60.054,1549634404,"201051344000579","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1216469.8,1216469.8,6164,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549634406,181242.00
02/08/2019 09:00,2,0.000,ALERT,211.25,296.96,60.006,1549634404,"201051344001025","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1201127.2,1201127.2,14089,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634408,181243.00
02/08/2019 09:00,2,0.000,ALERT,211.48,297.57,59.975,1549634404,"201051344001093","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1193553.2,1193553.2,14073,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549634410,181244.00
02/08/2019 09:00,2,0.191,ALERT,212.16,299.37,60.006,1549634404,"201051344000458","174011545737251",22.40,-10.00,0,297.57,335.44,4.4,2.3,0.000,1202957.1,1202957.1,6064,0,0,0,L,1122011218,1,121.10,121.78,0002,-14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1549634411,181245.00
02/08/2019 09:00,2,0.000,ALERT,211.25,297.87,60.017,1549634404,"201051344000890","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1197612.5,1197612.5,14058,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634413,181246.00
02/08/2019 09:00,2,0.000,ALERT,211.93,299.07,60.006,1549634404,"201051344000988","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,937970.4,937970.4,6225,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634415,181247.00
02/08/2019 09:00,2,0.000,ALERT,211.93,298.77,60.001,1549634404,"201051344000582","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1177487.7,1177487.7,14024,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634417,181248.00
02/08/2019 09:00,2,0.000,ALERT,212.16,299.67,60.001,1549634404,"201051344000868","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1189469.2,1189469.2,37909,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549634419,181249.00
02/08/2019 09:00,2,0.248,ALERT,212.83,336.94,60.012,1549634404,"201051344000576","174011545737251",27.91,-12.00,0,297.87,355.58,7.0,4.9,0.009,1203865.5,1203865.5,10184,0,0,0,L,1122011218,1,121.33,121.78,0002,-15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549634421,181250.00
02/08/2019 09:00,2,0.000,ALERT,212.38,299.07,59.996,1549634404,"201051344001158","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6203,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634422,181251.00
02/08/2019 09:00,2,0.064,ALERT,211.48,297.26,59.996,1549634404,"201051344000917","174011545737251",30.59,-11.00,0,294.86,309.59,2.0,0.0,0.000,1194414.5,1194414.5,13959,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1549634424,181252.00
02/08/2019 09:00,2,0.000,ALERT,211.70,297.26,60.017,1549634404,"201051344000417","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,969226.2,969226.2,14109,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634426,181253.00
02/08/2019 09:00,2,0.000,ALERT,211.70,297.57,59.990,1549634404,"201051344000685","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1198613.4,1198613.4,14085,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634428,181254.00
02/08/2019 09:00,2,0.000,ALERT,211.48,297.26,59.996,1549634404,"201051344000651","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1192344.5,1192344.5,14072,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549634430,181255.00
02/08/2019 09:00,2,0.000,ALERT,211.70,299.37,60.001,1549634404,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1207158.6,1207158.6,37891,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634431,181256.00
02/08/2019 09:00,2,0.000,ALERT,212.16,299.07,59.990,1549634404,"201051344000469","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1191508.5,1191508.5,6156,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634433,181257.00
02/08/2019 09:00,2,0.000,ALERT,211.48,297.87,59.990,1549634404,"201051344000585","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1206998.3,1206998.3,14128,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634435,181258.00
02/08/2019 09:00,2,0.203,ALERT,212.83,336.64,59.969,1549634404,"201051344000853","174011545737251",26.06,-11.50,0,297.87,352.27,5.4,3.3,0.000,1207858.1,1207858.1,6005,0,0,0,L,1122011218,1,121.55,122.01,0002,-12,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549634437,181259.00
02/08/2019 09:00,2,0.000,ALERT,211.70,297.87,60.006,1549634404,"201051344001145","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1206059.5,1206059.5,14049,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634439,181260.00
02/08/2019 09:00,2,0.000,ALERT,211.48,297.57,60.049,1549634404,"201051344000438","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14085,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634441,181261.00
02/08/2019 09:00,2,0.000,ALERT,211.03,297.87,60.006,1549634404,"201051344001135","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1188148.6,1188148.6,14055,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634443,181262.00
02/08/2019 09:00,2,0.215,ALERT,212.38,335.44,60.012,1549634404,"201051344000983","174011545737251",23.02,-11.50,0,297.57,349.86,5.0,2.9,0.000,1207336.8,1207336.8,6009,0,0,0,L,1122011218,1,121.10,121.55,0002,-12,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549634445,181263.00
02/08/2019 09:00,2,0.000,ALERT,211.48,297.26,59.990,1549634404,"201051344001203","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1197098.3,1197098.3,14086,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634446,181264.00
02/08/2019 09:00,2,0.070,ALERT,211.48,297.87,60.006,1549634404,"201051344001230","174011545737251",30.69,-12.00,0,296.36,309.59,2.3,0.3,0.000,1191621.0,1191621.0,13993,0,0,0,L,1122011218,1,121.78,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1549634448,181265.00
02/08/2019 09:00,2,0.000,ALERT,211.25,297.87,60.001,1549634404,"201051344000646","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1186172.2,1186172.2,14055,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549634450,181266.00
02/08/2019 09:00,2,0.000,ALERT,212.38,298.47,60.001,1549634404,"201051344000867","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1188161.0,1188161.0,37937,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549634452,181267.00
02/08/2019 09:00,2,0.000,ALERT,212.83,299.07,60.001,1549634404,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1187102.3,1187102.3,37998,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634454,181268.00
02/08/2019 09:00,2,0.000,ALERT,211.03,297.57,60.001,1549634404,"201051344000955","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1205234.6,1205234.6,14087,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549634455,181269.00
02/08/2019 09:00,2,0.252,ALERT,212.38,335.14,59.996,1549634404,"201051344000648","174011545737251",29.34,-13.00,0,296.36,363.09,7.5,5.4,0.013,1195802.8,1195802.8,37746,0,0,0,L,1122011218,1,120.65,122.01,0002,-15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549634457,181270.00
02/08/2019 09:00,2,0.240,ACTIVE,212.83,336.04,60.001,1549634404,"201051344000645","174011545737251",28.33,-11.00,0,296.66,356.18,6.9,4.8,0.013,1200370.2,1200370.2,37709,0,0,0,L,1122011218,1,121.33,122.01,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549634458,181271.00
02/08/2019 09:00,2,0.178,ALERT,212.16,299.67,60.001,1549634404,"201051344000569","174011545737251",20.97,-12.00,0,297.87,324.92,3.8,1.8,0.000,1217581.9,1217581.9,5926,0,0,0,L,1122011218,1,120.42,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1549634460,181272.00
02/08/2019 09:00,2,0.293,ALERT,212.61,339.34,60.001,1549634404,"179051228000119","174011545737251",29.62,-9.00,0,295.76,353.47,8.8,6.6,0.009,4551.1,4551.1,5985,0,0,0,L,46974696,1,121.10,122.46,0000,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549634462,181273.00
02/08/2019 09:15,2,0.000,ALERT,212.38,300.27,60.012,1549635304,"201051344000579","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1216469.8,1216469.8,6166,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635306,181274.00
02/08/2019 09:15,2,0.000,ALERT,211.03,296.96,60.006,1549635304,"201051344001025","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1201127.2,1201127.2,14091,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549635308,181275.00
02/08/2019 09:15,2,0.000,ALERT,211.25,297.87,60.017,1549635304,"201051344001093","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1193553.2,1193553.2,14075,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635310,181276.00
02/08/2019 09:15,2,0.166,ALERT,212.16,299.67,60.012,1549635304,"201051344000458","174011545737251",17.71,-9.00,0,297.57,325.22,3.0,1.0,0.000,1202957.4,1202957.4,6066,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1549635311,181277.00
02/08/2019 09:15,2,0.000,ALERT,211.25,298.47,60.001,1549635304,"201051344000890","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1197612.5,1197612.5,14060,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635313,181278.00
02/08/2019 09:15,2,0.000,ALERT,211.93,299.37,60.022,1549635304,"201051344000988","174011545737251",0.00,-12.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6227,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635315,181279.00
02/08/2019 09:15,2,0.000,ALERT,211.70,298.77,60.065,1549635304,"201051344000582","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1177487.7,1177487.7,14026,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635317,181280.00
02/08/2019 09:15,2,0.000,ALERT,212.16,299.97,60.017,1549635304,"201051344000868","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1189469.2,1189469.2,37911,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635319,181281.00
02/08/2019 09:15,2,0.221,ALERT,212.61,300.87,60.022,1549635304,"201051344000576","174011545737251",23.66,-12.00,0,297.57,343.85,5.3,3.2,0.000,1203866.3,1203866.3,10186,0,0,0,L,1122011218,1,121.10,121.78,0002,-15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549635321,181282.00
02/08/2019 09:15,2,0.000,ALERT,212.16,299.37,60.017,1549635304,"201051344001158","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6205,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635322,181283.00
02/08/2019 09:15,2,0.000,ALERT,211.48,297.57,59.985,1549635304,"201051344000917","174011545737251",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,1194414.5,1194414.5,13961,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1549635324,181284.00
02/08/2019 09:15,2,0.000,ALERT,211.25,297.26,60.017,1549635304,"201051344000417","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,969226.2,969226.2,14111,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635326,181285.00
02/08/2019 09:15,2,0.000,ALERT,211.48,297.57,60.022,1549635304,"201051344000685","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1198613.4,1198613.4,14087,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549635328,181286.00
02/08/2019 09:15,2,0.000,ALERT,211.25,296.96,60.043,1549635304,"201051344000651","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1192344.5,1192344.5,14074,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635330,181287.00
02/08/2019 09:15,2,0.000,ALERT,211.48,299.37,59.990,1549635304,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1207158.6,1207158.6,37893,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635332,181288.00
02/08/2019 09:15,2,0.000,ALERT,212.16,299.37,60.017,1549635304,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1191508.5,1191508.5,6158,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549635333,181289.00
02/08/2019 09:15,2,0.000,ALERT,211.25,297.87,60.043,1549635304,"201051344000585","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1206998.3,1206998.3,14130,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635335,181290.00
02/08/2019 09:15,2,0.203,ALERT,212.61,299.37,60.012,1549635304,"201051344000853","174011545737251",20.75,-12.00,0,296.96,341.45,4.3,2.2,0.000,1207858.6,1207858.6,6007,0,0,0,L,1122011218,1,121.33,122.01,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549635337,181291.00
02/08/2019 09:15,2,0.000,ALERT,211.48,298.17,60.028,1549635304,"201051344001145","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1206059.5,1206059.5,14051,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635339,181292.00
02/08/2019 09:15,2,0.000,ALERT,211.48,297.87,60.012,1549635304,"201051344000438","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14087,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635341,181293.00
02/08/2019 09:15,2,0.000,ALERT,210.80,297.87,60.022,1549635304,"201051344001135","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1188148.6,1188148.6,14057,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635343,181294.00
02/08/2019 09:15,2,0.189,ALERT,212.16,299.67,60.017,1549635304,"201051344000983","174011545737251",21.03,-11.50,0,297.57,341.75,4.1,2.0,0.000,1207337.2,1207337.2,6011,0,0,0,L,1122011218,1,120.88,121.55,0002,-12,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549635345,181295.00
02/08/2019 09:15,2,0.000,ALERT,211.25,297.57,60.017,1549635304,"201051344001203","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1197098.3,1197098.3,14088,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635347,181296.00
02/08/2019 09:15,2,0.070,ALERT,211.25,298.47,59.980,1549635304,"201051344001230","174011545737251",29.18,-12.00,0,296.06,299.67,2.1,0.1,0.000,1191621.0,1191621.0,13995,0,0,0,L,1122011218,1,121.55,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549635348,181297.00
02/08/2019 09:15,2,0.000,ALERT,211.03,297.87,60.022,1549635304,"201051344000646","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1186172.2,1186172.2,14057,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635350,181298.00
02/08/2019 09:15,2,0.000,ALERT,212.38,298.77,60.038,1549635304,"201051344000867","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1188161.0,1188161.0,37939,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635352,181299.00
02/08/2019 09:15,2,0.000,ALERT,212.83,299.37,60.022,1549635304,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1187102.3,1187102.3,38000,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549635354,181300.00
02/08/2019 09:15,2,0.000,ALERT,210.80,298.17,60.017,1549635304,"201051344000955","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1205234.6,1205234.6,14089,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549635356,181301.00
02/08/2019 09:15,2,0.236,ALERT,212.38,335.74,60.022,1549635304,"201051344000648","174011545737251",28.31,-13.00,0,296.06,356.48,6.8,4.6,0.004,1195803.7,1195803.7,37748,0,0,0,L,1122011218,1,120.65,122.01,0002,-15,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549635358,181302.00
02/08/2019 09:15,2,0.234,ALERT,212.61,336.34,60.065,1549635304,"201051344000645","174011545737251",26.60,-11.00,0,298.47,373.01,6.3,4.2,0.004,1200371.0,1200371.0,37710,0,0,0,L,1122011218,1,121.33,122.01,0002,-13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549635359,181303.00
02/08/2019 09:15,2,0.168,ALERT,211.93,299.97,60.033,1549635304,"201051344000569","174011545737251",19.46,-12.00,0,298.17,325.52,3.4,1.3,0.000,1217582.1,1217582.1,5928,0,0,0,L,1122011218,1,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1549635361,181304.00
02/08/2019 09:15,2,0.281,ALERT,212.38,356.78,60.028,1549635304,"179051228000119","174011545737251",29.32,-9.00,0,295.46,357.68,8.4,6.2,0.000,4552.3,4552.3,5987,0,0,0,L,46974696,1,121.10,122.23,0000,-12,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549635363,181305.00
02/08/2019 09:30,2,0.000,ALERT,211.93,299.67,59.969,1549636203,"201051344000579","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1216469.8,1216469.8,6168,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636206,181306.00
02/08/2019 09:30,2,0.000,ALERT,210.80,296.96,59.985,1549636203,"201051344001025","174011545737251",0.00,-13.00,0,293.96,300.27,0.0,0.0,0.000,1201127.2,1201127.2,14093,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636207,181307.00
02/08/2019 09:30,2,0.000,ALERT,211.03,297.87,60.006,1549636203,"201051344001093","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1193553.2,1193553.2,14077,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636209,181308.00
02/08/2019 09:30,2,0.250,ACTIVE,211.93,335.14,60.006,1549636203,"201051344000458","174011545737251",29.24,-8.50,0,297.57,354.37,7.4,5.2,0.013,1202958.5,1202958.5,6068,0,0,0,L,1122011218,1,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636210,181309.00
02/08/2019 09:30,2,0.000,ALERT,210.80,298.17,60.001,1549636203,"201051344000890","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,1197612.5,1197612.5,14062,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549636212,181310.00
02/08/2019 09:30,2,0.000,ALERT,211.70,299.07,60.059,1549636203,"201051344000988","174011545737251",0.00,-11.50,0,294.26,300.87,0.0,0.0,0.000,937970.4,937970.4,6229,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549636214,181311.00
02/08/2019 09:30,2,0.000,ALERT,211.48,298.77,60.001,1549636203,"201051344000582","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1177487.7,1177487.7,14028,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636216,181312.00
02/08/2019 09:30,2,0.000,ALERT,211.93,299.67,60.017,1549636203,"201051344000868","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1189469.2,1189469.2,37913,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549636218,181313.00
02/08/2019 09:30,2,0.330,ACTIVE,212.61,355.58,60.012,1549636203,"201051344000576","174011545737251",33.02,-11.00,0,298.17,379.62,11.1,8.8,0.022,1203868.3,1203868.3,10188,0,0,0,L,1122011218,1,121.10,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636218,181314.00
02/08/2019 09:30,2,0.000,ALERT,211.93,299.07,60.017,1549636203,"201051344001158","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6207,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636220,181315.00
02/08/2019 09:30,2,0.062,ALERT,211.03,296.96,59.964,1549636203,"201051344000917","174011545737251",33.20,-10.00,0,293.36,325.52,2.1,0.1,0.000,1194414.5,1194414.5,13963,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549636222,181316.00
02/08/2019 09:30,2,0.000,ALERT,211.25,297.26,60.017,1549636203,"201051344000417","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,969226.2,969226.2,14113,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636224,181317.00
02/08/2019 09:30,2,0.000,ALERT,211.48,297.57,60.022,1549636203,"201051344000685","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1198613.4,1198613.4,14089,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636226,181318.00
02/08/2019 09:30,2,0.000,ALERT,211.03,296.96,60.012,1549636203,"201051344000651","174011545737251",0.00,-14.00,0,293.96,299.07,0.0,0.0,0.000,1192344.5,1192344.5,14076,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636228,181319.00
02/08/2019 09:30,2,0.000,ALERT,211.48,299.37,60.012,1549636203,"201051344000594","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1207158.6,1207158.6,37895,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549636229,181320.00
02/08/2019 09:30,2,0.000,ALERT,212.16,299.37,59.990,1549636203,"201051344000469","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1191508.5,1191508.5,6160,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636231,181321.00
02/08/2019 09:30,2,0.000,ALERT,211.03,297.57,60.017,1549636203,"201051344000585","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14132,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549636233,181322.00
02/08/2019 09:30,2,0.305,ACTIVE,212.61,337.54,59.990,1549636203,"201051344000853","174011545737251",31.01,-11.00,0,296.96,355.58,9.6,7.3,0.031,1207860.2,1207860.2,6009,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636234,181323.00
02/08/2019 09:30,2,0.000,ALERT,211.25,297.87,60.017,1549636203,"201051344001145","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1206059.5,1206059.5,14053,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549636236,181324.00
02/08/2019 09:30,2,0.000,ALERT,211.25,297.87,59.964,1549636203,"201051344000438","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1199998.7,1199998.7,14089,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636238,181325.00
02/08/2019 09:30,2,0.000,ALERT,210.80,297.87,60.054,1549636203,"201051344001135","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1188148.6,1188148.6,14059,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636240,181326.00
02/08/2019 09:30,2,0.264,ACTIVE,211.93,359.78,60.022,1549636203,"201051344000983","174011545737251",33.48,-11.00,0,298.17,374.51,9.0,6.7,0.027,1207338.6,1207338.6,6013,0,0,0,L,1122011218,1,120.88,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636241,181327.00
02/08/2019 09:30,2,0.000,ALERT,211.03,296.96,60.017,1549636203,"201051344001203","174011545737251",0.00,-13.00,0,294.56,301.17,0.0,0.0,0.000,1197098.3,1197098.3,14090,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636242,181328.00
02/08/2019 09:30,2,0.145,ALERT,210.80,297.87,60.028,1549636203,"201051344001230","174011545737251",12.46,-11.50,0,294.86,327.02,1.8,0.0,0.000,1191621.0,1191621.0,13997,0,0,0,L,1122011218,1,121.33,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549636244,181329.00
02/08/2019 09:30,2,0.000,ALERT,210.80,297.26,59.969,1549636203,"201051344000646","174011545737251",0.00,-12.00,0,294.26,299.67,0.0,0.0,0.000,1186172.2,1186172.2,14059,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636246,181330.00
02/08/2019 09:30,2,0.000,ALERT,212.16,298.77,60.022,1549636203,"201051344000867","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,1188161.0,1188161.0,37941,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636248,181331.00
02/08/2019 09:30,2,0.000,ALERT,212.83,299.07,60.022,1549636203,"201051344000633","174011545737251",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,1187102.3,1187102.3,38002,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636250,181332.00
02/08/2019 09:30,2,0.000,ALERT,210.57,297.57,60.017,1549636203,"201051344000955","174011545737251",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,1205234.6,1205234.6,14091,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549636251,181333.00
02/08/2019 09:30,2,0.379,ACTIVE,211.93,372.71,60.022,1549636203,"201051344000648","174011545737251",34.71,-12.00,0,296.66,378.42,13.3,10.9,0.049,1195806.1,1195806.1,37750,0,0,0,L,1122011218,1,120.42,121.55,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636252,181334.00
02/08/2019 09:30,2,0.328,ACTIVE,212.38,386.83,60.033,1549636203,"201051344000645","174011545737251",36.36,-9.00,0,297.57,393.75,11.9,9.6,0.044,1200373.1,1200373.1,37712,0,0,0,L,1122011218,1,121.33,121.78,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636253,181335.00
02/08/2019 09:30,2,0.258,ACTIVE,212.38,335.44,60.022,1549636203,"201051344000569","174011545737251",28.51,-11.00,0,298.17,350.47,7.4,5.2,0.013,1217583.2,1217583.2,5930,0,0,0,L,1122011218,1,120.65,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636254,181336.00
02/08/2019 09:30,2,0.439,ACTIVE,212.38,339.95,60.028,1549636203,"179051228000119","174011545737251",31.61,-8.50,0,295.76,368.80,14.1,11.7,0.049,4554.9,4554.9,5989,0,0,0,L,46974696,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549636255,181337.00
02/08/2019 09:45,2,0.000,ALERT,211.70,299.37,60.017,1549637104,"201051344000579","174011545737251",0.00,-11.50,0,285.84,301.47,0.0,0.0,0.000,1216469.8,1216469.8,6170,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637106,181338.00
02/08/2019 09:45,2,0.000,ALERT,210.57,296.66,60.075,1549637104,"201051344001025","174011545737251",0.00,-12.00,0,283.14,299.97,0.0,0.0,0.000,1201127.2,1201127.2,14095,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637108,181339.00
02/08/2019 09:45,2,0.154,ALERT,210.80,297.26,60.028,1549637104,"201051344001093","174011545737251",31.83,-10.00,0,283.44,308.99,5.0,2.9,0.000,1193553.2,1193553.2,14079,0,0,0,L,1122011218,1,121.10,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1549637110,181340.00
02/08/2019 09:45,2,0.307,ALERT,211.70,378.12,60.038,1549637104,"201051344000458","174011545737251",35.52,-8.00,0,297.87,383.53,11.1,8.8,0.027,1202960.2,1202960.2,6069,0,0,0,L,1122011218,1,120.65,121.33,0002,-12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637112,181341.00
02/08/2019 09:45,2,0.000,ALERT,210.57,297.57,60.054,1549637104,"201051344000890","174011545737251",0.00,-11.00,0,284.04,300.27,0.0,0.0,0.000,1197612.5,1197612.5,14064,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637114,181342.00
02/08/2019 09:45,2,0.000,ALERT,211.48,298.17,60.043,1549637104,"201051344000988","174011545737251",0.00,-11.50,0,283.14,300.57,0.0,0.0,0.000,937970.4,937970.4,6231,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637115,181343.00
02/08/2019 09:45,2,0.000,ALERT,211.25,298.47,60.049,1549637104,"201051344000582","174011545737251",0.00,-13.00,0,284.34,300.27,0.0,0.0,0.000,1177487.7,1177487.7,14030,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637117,181344.00
02/08/2019 09:45,2,0.000,ALERT,211.70,299.07,60.054,1549637104,"201051344000868","174011545737251",0.00,-12.00,0,285.84,301.47,0.0,0.0,0.000,1189469.2,1189469.2,37915,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637119,181345.00
02/08/2019 09:45,2,0.467,ACTIVE,212.38,362.19,60.049,1549637104,"201051344000576","174011545737251",33.58,-10.00,0,331.53,387.14,15.9,13.5,0.075,1203871.0,1203871.0,10189,0,0,0,L,1122011218,1,121.10,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637120,181346.00
02/08/2019 09:45,2,0.000,ALERT,211.93,298.47,60.043,1549637104,"201051344001158","174011545737251",0.00,-13.00,0,285.24,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6209,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549637122,181347.00
02/08/2019 09:45,2,0.146,ALERT,211.03,297.26,60.059,1549637104,"201051344000917","174011545737251",17.95,-10.00,0,282.24,327.32,2.7,0.7,0.000,1194414.5,1194414.5,13965,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549637124,181348.00
02/08/2019 09:45,2,0.000,ALERT,211.25,297.26,60.043,1549637104,"201051344000417","174011545737251",0.00,-11.00,0,282.84,299.07,0.0,0.0,0.000,969226.2,969226.2,14115,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637126,181349.00
02/08/2019 09:45,2,0.000,ALERT,211.25,297.57,60.043,1549637104,"201051344000685","174011545737251",0.00,-11.50,0,283.14,299.67,0.0,0.0,0.000,1198613.4,1198613.4,14091,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549637127,181350.00
02/08/2019 09:45,2,0.000,ALERT,210.80,296.66,60.075,1549637104,"201051344000651","174011545737251",0.00,-14.00,0,282.84,298.77,0.0,0.0,0.000,1192344.5,1192344.5,14078,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637129,181351.00
02/08/2019 09:45,2,0.000,ALERT,211.25,298.47,60.033,1549637104,"201051344000594","174011545737251",0.00,-12.00,0,284.94,300.87,0.0,0.0,0.000,1207158.6,1207158.6,37897,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549637131,181352.00
02/08/2019 09:45,2,0.000,ALERT,211.70,298.47,60.038,1549637104,"201051344000469","174011545737251",0.00,-13.00,0,284.94,300.87,0.0,0.0,0.000,1191508.5,1191508.5,6162,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637133,181353.00
02/08/2019 09:45,2,0.068,ALERT,211.03,297.87,60.022,1549637104,"201051344000585","174011545737251",11.95,-11.50,0,282.84,299.37,0.8,0.0,0.000,1206998.3,1206998.3,14134,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1549637135,181354.00
02/08/2019 09:45,2,0.428,ACTIVE,212.38,378.42,60.049,1549637104,"201051344000853","174011545737251",35.36,-10.00,0,331.53,387.74,15.4,12.9,0.071,1207862.5,1207862.5,6010,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637136,181355.00
02/08/2019 09:45,2,0.000,ALERT,211.25,298.17,60.022,1549637104,"201051344001145","174011545737251",0.00,-11.50,0,283.74,299.97,0.0,0.0,0.000,1206059.5,1206059.5,14055,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637138,181356.00
02/08/2019 09:45,2,0.000,ALERT,211.03,297.57,60.033,1549637104,"201051344000438","174011545737251",0.00,-12.00,0,283.74,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14091,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637140,181357.00
02/08/2019 09:45,2,0.000,ALERT,210.80,297.87,60.043,1549637104,"201051344001135","174011545737251",0.00,-11.50,0,283.74,299.97,0.0,0.0,0.000,1188148.6,1188148.6,14061,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637142,181358.00
02/08/2019 09:45,2,0.271,ACTIVE,211.70,394.05,60.038,1549637104,"201051344000983","174011545737251",37.07,-9.00,0,330.03,400.96,10.3,8.0,0.035,1207340.5,1207340.5,6014,0,0,0,L,1122011218,1,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637143,181359.00
02/08/2019 09:45,2,0.000,ALERT,211.03,297.26,60.043,1549637104,"201051344001203","174011545737251",0.00,-12.00,0,283.44,300.87,0.0,0.0,0.000,1197098.3,1197098.3,14092,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637145,181360.00
02/08/2019 09:45,2,0.174,ALERT,211.03,297.87,60.075,1549637104,"201051344001230","174011545737251",21.59,-11.50,0,284.34,326.72,3.8,1.7,0.000,1191621.2,1191621.2,13999,0,0,0,L,1122011218,1,121.33,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1549637147,181361.00
02/08/2019 09:45,2,0.000,ALERT,210.80,297.57,60.049,1549637104,"201051344000646","174011545737251",0.00,-12.00,0,282.84,299.07,0.0,0.0,0.000,1186172.2,1186172.2,14061,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637148,181362.00
02/08/2019 09:45,2,0.000,ALERT,211.93,297.57,60.033,1549637104,"201051344000867","174011545737251",0.00,-11.00,0,284.04,300.87,0.0,0.0,0.000,1188161.0,1188161.0,37943,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637150,181363.00
02/08/2019 09:45,2,0.000,ALERT,212.38,298.47,60.043,1549637104,"201051344000633","174011545737251",0.00,-12.00,0,284.04,300.87,0.0,0.0,0.000,1187102.3,1187102.3,38004,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637152,181364.00
02/08/2019 09:45,2,0.000,ALERT,210.57,297.57,60.043,1549637104,"201051344000955","174011545737251",0.00,-11.50,0,283.14,299.37,0.0,0.0,0.000,1205234.6,1205234.6,14093,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549637154,181365.00
02/08/2019 09:45,2,0.531,ACTIVE,211.70,368.80,60.022,1549637104,"201051344000648","174011545737251",34.35,-11.50,0,327.92,388.64,18.4,15.9,0.093,1195809.3,1195809.3,37751,0,0,0,L,1122011218,1,120.20,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637155,181366.00
02/08/2019 09:45,2,0.469,ACTIVE,212.38,382.63,60.028,1549637104,"201051344000645","174011545737251",35.72,-9.00,0,331.53,401.56,17.0,14.5,0.084,1200376.0,1200376.0,37713,0,0,0,L,1122011218,1,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637156,181367.00
02/08/2019 09:45,2,0.312,ACTIVE,211.93,357.08,60.038,1549637104,"201051344000569","174011545737251",33.20,-10.00,0,326.42,369.70,10.6,8.3,0.031,1217584.8,1217584.8,5931,0,0,0,L,1122011218,1,120.42,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637157,181368.00
02/08/2019 09:45,2,0.533,ACTIVE,212.38,373.91,60.028,1549637104,"179051228000119","174011545737251",35.11,-7.00,0,331.83,384.43,19.0,16.4,0.080,4558.2,4558.2,5990,0,0,0,L,46974696,1,120.88,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549637157,181369.00
02/08/2019 10:00,2,0.000,ALERT,211.48,298.47,60.017,1549638004,"201051344000579","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1216469.8,1216469.8,6172,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549638006,181370.00
02/08/2019 10:00,2,0.000,ALERT,210.57,296.96,60.022,1549638004,"201051344001025","174011545737251",0.00,-12.00,0,293.06,299.97,0.0,0.0,0.000,1201127.2,1201127.2,14097,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638008,181371.00
02/08/2019 10:00,2,0.152,ALERT,210.80,297.57,60.017,1549638004,"201051344001093","174011545737251",32.38,-10.00,0,293.06,313.80,5.0,2.9,0.000,1193553.9,1193553.9,14081,0,0,0,L,1122011218,1,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638010,181372.00
02/08/2019 10:00,2,0.312,ACTIVE,211.70,383.53,60.017,1549638004,"201051344000458","174011545737251",36.02,-7.00,0,330.33,385.93,11.4,9.1,0.027,1202962.3,1202962.3,6071,0,0,0,L,1122011218,1,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638011,181373.00
02/08/2019 10:00,2,0.000,ALERT,210.80,297.87,60.049,1549638004,"201051344000890","174011545737251",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,1197612.5,1197612.5,14066,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638013,181374.00
02/08/2019 10:00,2,0.000,ALERT,211.25,297.57,60.017,1549638004,"201051344000988","174011545737251",0.00,-11.50,0,292.76,299.67,0.0,0.0,0.000,937970.4,937970.4,6233,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638015,181375.00
02/08/2019 10:00,2,0.000,ALERT,211.25,298.47,60.017,1549638004,"201051344000582","174011545737251",0.00,-13.00,0,294.56,299.97,0.0,0.0,0.000,1177487.7,1177487.7,14032,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638017,181376.00
02/08/2019 10:00,2,0.000,ALERT,211.48,298.47,60.038,1549638004,"201051344000868","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1189469.2,1189469.2,37917,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549638019,181377.00
02/08/2019 10:00,2,0.543,ACTIVE,212.38,375.71,60.038,1549638004,"201051344000576","174011545737251",34.93,-10.00,0,330.33,386.53,19.3,16.7,0.093,1203874.1,1203874.1,10190,0,0,0,L,1122011218,1,120.88,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638019,181378.00
02/08/2019 10:00,2,0.000,ALERT,211.93,298.17,60.028,1549638004,"201051344001158","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1182624.5,1182624.5,6211,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638021,181379.00
02/08/2019 10:00,2,0.156,ALERT,211.25,297.26,59.985,1549638004,"201051344000917","174011545737251",20.50,-9.00,0,291.25,327.92,3.3,1.2,0.000,1194414.7,1194414.7,13967,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1549638023,181380.00
02/08/2019 10:00,2,0.000,ALERT,211.03,297.26,60.006,1549638004,"201051344000417","174011545737251",0.00,-11.00,0,293.06,299.07,0.0,0.0,0.000,969226.2,969226.2,14117,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638025,181381.00
02/08/2019 10:00,2,0.000,ALERT,211.25,297.57,60.017,1549638004,"201051344000685","174011545737251",0.00,-11.50,0,293.36,299.07,0.0,0.0,0.000,1198613.4,1198613.4,14093,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549638027,181382.00
02/08/2019 10:00,2,0.000,ALERT,211.03,296.96,60.054,1549638004,"201051344000651","174011545737251",0.00,-13.00,0,293.06,298.77,0.0,0.0,0.000,1192344.5,1192344.5,14080,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638029,181383.00
02/08/2019 10:00,2,0.000,ALERT,211.25,298.17,60.017,1549638004,"201051344000594","174011545737251",0.00,-12.00,0,294.56,300.27,0.0,0.0,0.000,1207158.6,1207158.6,37899,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638030,181384.00
