ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 10:00,2,0.000,ALERT,211.70,298.17,60.059,1549638004,"201051344000469","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,1191508.5,1191508.5,6164,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638032,181385.00
02/08/2019 10:00,2,0.055,ALERT,211.03,297.57,60.006,1549638004,"201051344000585","174011545737251",31.93,-11.00,0,287.95,308.09,1.8,0.0,0.000,1206998.3,1206998.3,14136,0,0,0,L,1122011218,1,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638034,181386.00
02/08/2019 10:00,2,0.535,ACTIVE,212.38,382.93,60.017,1549638004,"201051344000853","174011545737251",35.74,-9.00,0,332.73,389.54,19.4,16.8,0.106,1207865.6,1207865.6,6011,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638035,181387.00
02/08/2019 10:00,2,0.057,ALERT,211.25,297.57,60.006,1549638004,"201051344001145","174011545737251",33.28,-11.00,0,293.96,318.00,2.0,0.0,0.000,1206059.5,1206059.5,14057,0,0,0,L,1122011218,1,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1549638037,181388.00
02/08/2019 10:00,2,0.000,ALERT,211.03,297.57,60.017,1549638004,"201051344000438","174011545737251",0.00,-11.50,0,293.96,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14093,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638039,181389.00
02/08/2019 10:00,2,0.051,ALERT,210.57,301.77,60.006,1549638004,"201051344001135","174011545737251",32.92,-11.50,0,293.96,315.60,1.7,0.0,0.000,1188148.6,1188148.6,14063,0,0,0,L,1122011218,1,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1549638041,181390.00
02/08/2019 10:00,2,0.467,ACTIVE,211.70,390.14,59.996,1549638004,"201051344000983","174011545737251",36.50,-8.50,0,330.63,402.77,17.3,14.8,0.097,1207342.7,1207342.7,6015,0,0,0,L,1122011218,1,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638042,181391.00
02/08/2019 10:00,2,0.000,ALERT,211.03,296.96,60.001,1549638004,"201051344001203","174011545737251",0.00,-12.00,0,293.36,300.87,0.0,0.0,0.000,1197098.3,1197098.3,14094,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638043,181392.00
02/08/2019 10:00,2,0.229,ACTIVE,211.03,326.42,60.017,1549638004,"201051344001230","174011545737251",21.37,-11.00,0,293.96,327.02,5.0,2.9,0.000,1191621.6,1191621.6,14001,0,0,0,L,1122011218,1,121.33,120.42,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638044,181393.00
02/08/2019 10:00,2,0.043,ALERT,210.80,297.57,60.017,1549638004,"201051344000646","174011545737251",32.30,-11.50,0,293.06,309.59,1.4,0.0,0.000,1186172.2,1186172.2,14063,0,0,0,L,1122011218,1,121.33,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1549638046,181394.00
02/08/2019 10:00,2,0.000,ALERT,211.93,297.26,59.996,1549638004,"201051344000867","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,1188161.0,1188161.0,37945,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638048,181395.00
02/08/2019 10:00,2,0.000,ALERT,212.38,297.87,59.975,1549638004,"201051344000633","174011545737251",0.00,-12.00,0,293.36,299.97,0.0,0.0,0.000,1187102.3,1187102.3,38006,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638050,181396.00
02/08/2019 10:00,2,0.000,ALERT,210.57,297.57,59.996,1549638004,"201051344000955","174011545737251",0.00,-11.00,0,293.36,299.07,0.0,0.0,0.000,1205234.6,1205234.6,14095,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638052,181397.00
02/08/2019 10:00,2,0.707,ACTIVE,211.93,381.73,59.996,1549638004,"201051344000648","174011545737251",35.42,-11.00,0,330.33,390.14,25.4,22.6,0.155,1195813.2,1195813.2,37752,0,0,0,L,1122011218,1,120.42,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638053,181398.00
02/08/2019 10:00,2,0.633,ACTIVE,212.16,396.75,59.990,1549638004,"201051344000645","174011545737251",37.05,-8.50,0,330.03,406.37,23.8,21.1,0.141,1200379.6,1200379.6,37714,0,0,0,L,1122011218,1,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638054,181399.00
02/08/2019 10:00,2,0.398,ACTIVE,211.93,376.92,59.996,1549638004,"201051344000569","174011545737251",35.19,-10.00,0,330.63,380.52,14.2,11.8,0.062,1217586.8,1217586.8,5932,0,0,0,L,1122011218,1,120.42,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638055,181400.00
02/08/2019 10:00,2,0.721,ACTIVE,212.16,379.92,59.985,1549638004,"179051228000119","174011545737251",35.40,-6.50,0,332.13,388.04,25.9,23.0,0.146,4562.2,4562.2,5991,0,0,0,L,46974696,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638055,181401.00
02/08/2019 10:15,2,0.100,ALERT,211.70,299.07,60.033,1549638903,"201051344000579","174011545737251",31.79,-11.00,0,288.25,329.13,3.2,1.2,0.000,1216470.0,1216470.0,6174,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638906,181402.00
02/08/2019 10:15,2,0.000,ALERT,210.12,295.76,60.006,1549638903,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1201127.2,1201127.2,14099,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549638908,181403.00
02/08/2019 10:15,2,0.154,ALERT,210.35,296.66,60.012,1549638903,"201051344001093","174011545737251",31.45,-10.00,0,295.16,319.21,5.0,2.9,0.000,1193554.6,1193554.6,14083,0,0,0,L,1122011218,1,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638909,181404.00
02/08/2019 10:15,2,0.301,ACTIVE,211.48,372.41,60.006,1549638903,"201051344000458","174011545737251",34.87,-7.00,0,330.03,391.94,10.6,8.3,0.022,1202964.4,1202964.4,6072,0,0,0,L,1122011218,1,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638910,181405.00
02/08/2019 10:15,2,0.123,ALERT,210.12,298.17,60.017,1549638903,"201051344000890","174011545737251",29.40,-10.00,0,295.76,316.20,3.8,1.7,0.000,1197612.9,1197612.9,14068,0,0,0,L,1122011218,1,121.10,119.75,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638912,181406.00
02/08/2019 10:15,2,0.000,ALERT,211.25,297.87,60.022,1549638903,"201051344000988","174011545737251",0.00,-11.00,0,293.36,299.67,0.0,0.0,0.000,937970.4,937970.4,6235,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638914,181407.00
02/08/2019 10:15,2,0.098,ALERT,210.80,297.87,60.012,1549638903,"201051344000582","174011545737251",31.67,-13.00,0,296.36,314.70,3.1,1.1,0.000,1177488.0,1177488.0,14034,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638916,181408.00
02/08/2019 10:15,2,0.000,ALERT,211.25,298.77,60.012,1549638903,"201051344000868","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1189469.2,1189469.2,37919,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638918,181409.00
02/08/2019 10:15,2,0.441,ACTIVE,212.16,337.24,60.012,1549638903,"201051344000576","174011545737251",30.87,-11.00,0,330.93,394.65,13.8,11.4,0.057,1203877.1,1203877.1,10191,0,0,0,L,1122011218,1,121.10,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638919,181410.00
02/08/2019 10:15,2,0.000,ALERT,211.70,298.17,60.017,1549638903,"201051344001158","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1182624.5,1182624.5,6213,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638920,181411.00
02/08/2019 10:15,2,0.145,ACTIVE,210.57,296.06,60.022,1549638903,"201051344000917","174011545737251",17.16,-9.00,0,293.36,298.77,2.5,0.5,0.000,1194414.8,1194414.8,13969,0,0,0,L,1122011218,1,120.88,120.65,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638921,181412.00
02/08/2019 10:15,2,0.000,ALERT,210.57,296.06,60.012,1549638903,"201051344000417","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,969226.2,969226.2,14119,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638923,181413.00
02/08/2019 10:15,2,0.000,ALERT,210.80,296.66,60.022,1549638903,"201051344000685","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1198613.4,1198613.4,14095,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549638925,181414.00
02/08/2019 10:15,2,0.000,ALERT,210.35,295.76,60.022,1549638903,"201051344000651","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1192344.5,1192344.5,14082,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638927,181415.00
02/08/2019 10:15,2,0.094,ALERT,211.03,298.47,60.012,1549638903,"201051344000594","174011545737251",30.43,-12.00,0,289.75,318.30,3.0,0.9,0.000,1207158.8,1207158.8,37901,0,0,0,L,1122011218,1,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638929,181416.00
02/08/2019 10:15,2,0.000,ALERT,211.48,298.47,60.028,1549638903,"201051344000469","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1191508.5,1191508.5,6166,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638930,181417.00
02/08/2019 10:15,2,0.068,ALERT,210.57,296.96,60.022,1549638903,"201051344000585","174011545737251",11.93,-10.00,0,289.45,308.09,0.8,0.0,0.000,1206998.3,1206998.3,14138,0,0,0,L,1122011218,1,120.42,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638932,181418.00
02/08/2019 10:15,2,0.408,ACTIVE,212.16,368.50,60.070,1549638903,"201051344000853","174011545737251",34.27,-9.00,0,333.33,393.15,14.2,11.8,0.071,1207868.5,1207868.5,6012,0,0,0,L,1122011218,1,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638933,181419.00
02/08/2019 10:15,2,0.059,ALERT,210.80,296.66,60.028,1549638903,"201051344001145","174011545737251",32.50,-11.00,0,295.76,325.82,1.9,0.0,0.000,1206059.5,1206059.5,14059,0,0,0,L,1122011218,1,120.88,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638935,181420.00
02/08/2019 10:15,2,0.000,ALERT,210.35,296.66,60.022,1549638903,"201051344000438","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1199998.7,1199998.7,14095,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549638937,181421.00
02/08/2019 10:15,2,0.049,ALERT,209.90,296.66,60.033,1549638903,"201051344001135","174011545737251",32.16,-11.00,0,295.46,318.30,1.6,0.0,0.000,1188148.6,1188148.6,14065,0,0,0,L,1122011218,1,120.65,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638939,181422.00
02/08/2019 10:15,2,0.354,ACTIVE,211.48,384.73,60.022,1549638903,"201051344000983","174011545737251",36.02,-8.50,0,330.33,400.36,12.9,10.5,0.062,1207345.2,1207345.2,6016,0,0,0,L,1122011218,1,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638940,181423.00
02/08/2019 10:15,2,0.000,ALERT,210.35,296.66,59.996,1549638903,"201051344001203","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,1197098.3,1197098.3,14096,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638942,181424.00
02/08/2019 10:15,2,0.170,ALERT,210.57,297.26,60.028,1549638903,"201051344001230","174011545737251",21.47,-11.00,0,295.76,342.95,3.7,1.7,0.000,1191622.0,1191622.0,14002,0,0,0,L,1122011218,1,121.10,120.20,0002,-13,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638944,181425.00
02/08/2019 10:15,2,0.041,ALERT,210.12,296.66,60.049,1549638903,"201051344000646","174011545737251",31.37,-11.50,0,294.86,315.00,1.4,0.0,0.000,1186172.2,1186172.2,14065,0,0,0,L,1122011218,1,121.10,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549638946,181426.00
02/08/2019 10:15,2,0.000,ALERT,211.93,297.87,60.022,1549638903,"201051344000867","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1188161.0,1188161.0,37947,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638948,181427.00
02/08/2019 10:15,2,0.000,ALERT,212.38,298.47,60.054,1549638903,"201051344000633","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,1187102.3,1187102.3,38008,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638949,181428.00
02/08/2019 10:15,2,0.000,ALERT,210.12,296.96,60.017,1549638903,"201051344000955","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1205234.6,1205234.6,14097,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549638951,181429.00
02/08/2019 10:15,2,0.533,ACTIVE,211.48,370.90,60.028,1549638903,"201051344000648","174011545737251",34.53,-11.00,0,330.33,392.55,18.6,16.0,0.093,1195817.0,1195817.0,37753,0,0,0,L,1122011218,1,120.20,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638952,181430.00
02/08/2019 10:15,2,0.471,ACTIVE,211.93,383.23,60.006,1549638903,"201051344000645","174011545737251",35.76,-8.50,0,331.53,407.87,17.1,14.5,0.088,1200383.0,1200383.0,37715,0,0,0,L,1122011218,1,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638953,181431.00
02/08/2019 10:15,2,0.320,ACTIVE,211.70,355.58,60.022,1549638903,"201051344000569","174011545737251",32.98,-10.00,0,329.73,383.53,10.8,8.5,0.040,1217588.7,1217588.7,5933,0,0,0,L,1122011218,1,120.42,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638954,181432.00
02/08/2019 10:15,2,0.541,ACTIVE,211.93,372.71,60.033,1549638903,"179051228000119","174011545737251",34.93,-6.50,0,332.73,391.34,19.1,16.5,0.084,4566.1,4566.1,5992,0,0,0,L,46974696,1,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549638955,181433.00
02/08/2019 10:30,2,0.100,ALERT,211.70,302.07,60.012,1549639804,"201051344000579","174011545737251",32.22,-11.00,0,286.14,329.13,3.1,1.1,0.000,1216470.3,1216470.3,6176,0,0,0,L,1122011218,1,120.42,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639806,181434.00
02/08/2019 10:30,2,0.000,ALERT,210.57,296.36,60.054,1549639804,"201051344001025","174011545737251",0.00,-12.00,0,293.96,303.58,0.0,0.0,0.000,1201127.2,1201127.2,14101,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639808,181435.00
02/08/2019 10:30,2,0.154,ALERT,210.57,296.96,60.049,1549639804,"201051344001093","174011545737251",32.20,-10.00,0,294.86,314.70,5.0,2.9,0.000,1193555.3,1193555.3,14085,0,0,0,L,1122011218,1,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639810,181436.00
02/08/2019 10:30,2,0.305,ACTIVE,211.48,379.92,60.049,1549639804,"201051344000458","174011545737251",35.66,-6.50,0,330.93,388.04,11.0,8.7,0.031,1202966.6,1202966.6,6073,0,0,0,L,1122011218,1,120.65,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639811,181437.00
02/08/2019 10:30,2,0.119,ALERT,210.35,296.96,60.006,1549639804,"201051344000890","174011545737251",32.38,-10.00,0,295.16,314.10,4.0,1.9,0.000,1197613.3,1197613.3,14070,0,0,0,L,1122011218,1,121.10,119.75,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639812,181438.00
02/08/2019 10:30,2,0.000,ALERT,211.25,297.57,60.022,1549639804,"201051344000988","174011545737251",0.00,-11.00,0,293.36,303.58,0.0,0.0,0.000,937970.4,937970.4,6237,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639814,181439.00
02/08/2019 10:30,2,0.098,ALERT,211.03,297.57,60.065,1549639804,"201051344000582","174011545737251",32.28,-13.00,0,295.76,314.40,3.2,1.2,0.000,1177488.2,1177488.2,14036,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639816,181440.00
02/08/2019 10:30,2,0.000,ALERT,211.48,298.17,60.006,1549639804,"201051344000868","174011545737251",0.00,-11.50,0,296.36,304.48,0.0,0.0,0.000,1189469.2,1189469.2,37921,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639818,181441.00
02/08/2019 10:30,2,0.504,ACTIVE,212.16,360.69,60.038,1549639804,"201051344000576","174011545737251",33.40,-9.00,0,329.73,388.64,17.1,14.6,0.084,1203880.7,1203880.7,10192,0,0,0,L,1122011218,1,120.88,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639819,181442.00
02/08/2019 10:30,2,0.000,ALERT,211.70,297.87,60.043,1549639804,"201051344001158","174011545737251",0.00,-12.00,0,295.46,303.88,0.0,0.0,0.000,1182624.5,1182624.5,6215,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549639821,181443.00
02/08/2019 10:30,2,0.154,ACTIVE,210.80,296.06,60.012,1549639804,"201051344000917","174011545737251",19.68,-9.00,0,293.06,303.58,3.1,1.1,0.000,1194415.1,1194415.1,13970,0,0,0,L,1122011218,1,121.10,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639822,181444.00
02/08/2019 10:30,2,0.000,ALERT,210.80,296.06,60.006,1549639804,"201051344000417","174011545737251",0.00,-10.00,0,293.96,303.28,0.0,0.0,0.000,969226.2,969226.2,14121,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549639823,181445.00
02/08/2019 10:30,2,0.000,ALERT,210.80,296.36,60.028,1549639804,"201051344000685","174011545737251",0.00,-11.00,0,294.26,303.58,0.0,0.0,0.000,1198613.4,1198613.4,14097,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639825,181446.00
02/08/2019 10:30,2,0.000,ALERT,210.57,295.76,60.049,1549639804,"201051344000651","174011545737251",0.00,-13.00,0,293.96,302.98,0.0,0.0,0.000,1192344.5,1192344.5,14084,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639827,181447.00
02/08/2019 10:30,2,0.092,ALERT,211.03,297.87,60.006,1549639804,"201051344000594","174011545737251",31.83,-11.50,0,288.85,318.00,3.0,1.0,0.000,1207159.0,1207159.0,37903,0,0,0,L,1122011218,1,120.20,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639829,181448.00
02/08/2019 10:30,2,0.000,ALERT,211.70,298.17,60.059,1549639804,"201051344000469","174011545737251",0.00,-12.00,0,295.16,304.18,0.0,0.0,0.000,1191508.5,1191508.5,6168,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639831,181449.00
02/08/2019 10:30,2,0.055,ALERT,210.57,296.66,60.017,1549639804,"201051344000585","174011545737251",31.73,-10.00,0,288.25,309.89,1.8,0.0,0.000,1206998.3,1206998.3,14140,0,0,0,L,1122011218,1,120.65,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639833,181450.00
02/08/2019 10:30,2,0.477,ACTIVE,212.38,376.01,60.006,1549639804,"201051344000853","174011545737251",35.05,-9.00,0,331.83,391.34,16.9,14.4,0.088,1207872.0,1207872.0,6013,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639833,181451.00
02/08/2019 10:30,2,0.059,ALERT,211.03,306.88,60.012,1549639804,"201051344001145","174011545737251",33.02,-11.00,0,294.26,321.61,2.0,0.0,0.000,1206059.5,1206059.5,14061,0,0,0,L,1122011218,1,121.10,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639835,181452.00
02/08/2019 10:30,2,0.000,ALERT,210.57,296.66,60.022,1549639804,"201051344000438","174011545737251",0.00,-11.50,0,294.56,303.58,0.0,0.0,0.000,1199998.7,1199998.7,14097,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549639837,181453.00
02/08/2019 10:30,2,0.051,ALERT,210.12,296.66,60.017,1549639804,"201051344001135","174011545737251",32.68,-11.00,0,294.86,321.01,1.7,0.0,0.000,1188148.6,1188148.6,14067,0,0,0,L,1122011218,1,120.88,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639839,181454.00
02/08/2019 10:30,2,0.418,ACTIVE,211.70,366.40,59.996,1549639804,"201051344000983","174011545737251",34.03,-8.50,0,330.63,397.96,14.5,12.1,0.080,1207348.1,1207348.1,6017,0,0,0,L,1122011218,1,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639840,181455.00
02/08/2019 10:30,2,0.000,ALERT,210.57,296.36,60.022,1549639804,"201051344001203","174011545737251",0.00,-12.00,0,294.56,304.48,0.0,0.0,0.000,1197098.3,1197098.3,14098,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639842,181456.00
02/08/2019 10:30,2,0.182,ACTIVE,210.35,296.96,60.028,1549639804,"201051344001230","174011545737251",22.38,-10.00,0,295.16,304.48,4.2,2.1,0.000,1191622.4,1191622.4,14004,0,0,0,L,1122011218,1,121.10,119.97,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639843,181457.00
02/08/2019 10:30,2,0.041,ALERT,210.12,296.06,60.033,1549639804,"201051344000646","174011545737251",31.99,-11.50,0,294.26,314.10,1.4,0.0,0.000,1186172.2,1186172.2,14067,0,0,0,L,1122011218,1,121.10,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549639845,181458.00
02/08/2019 10:30,2,0.000,ALERT,211.48,296.66,60.022,1549639804,"201051344000867","174011545737251",0.00,-11.00,0,294.86,303.88,0.0,0.0,0.000,1188161.0,1188161.0,37949,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639847,181459.00
02/08/2019 10:30,2,0.000,ALERT,212.16,297.57,60.022,1549639804,"201051344000633","174011545737251",0.00,-12.00,0,294.26,303.88,0.0,0.0,0.000,1187102.3,1187102.3,38010,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639849,181460.00
02/08/2019 10:30,2,0.000,ALERT,210.12,296.36,60.022,1549639804,"201051344000955","174011545737251",0.00,-10.00,0,294.86,303.58,0.0,0.0,0.000,1205234.6,1205234.6,14099,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549639851,181461.00
02/08/2019 10:30,2,0.615,ACTIVE,211.48,374.81,60.028,1549639804,"201051344000648","174011545737251",34.85,-11.00,0,329.13,390.14,21.7,19.0,0.124,1195821.5,1195821.5,37754,0,0,0,L,1122011218,1,120.20,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639852,181462.00
02/08/2019 10:30,2,0.537,ACTIVE,211.93,384.43,60.028,1549639804,"201051344000645","174011545737251",35.86,-8.50,0,329.43,404.57,19.6,17.0,0.110,1200387.0,1200387.0,37716,0,0,0,L,1122011218,1,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639853,181463.00
02/08/2019 10:30,2,0.352,ACTIVE,211.48,368.20,60.022,1549639804,"201051344000569","174011545737251",34.33,-9.00,0,330.03,380.22,12.2,9.9,0.049,1217591.0,1217591.0,5934,0,0,0,L,1122011218,1,119.97,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639854,181464.00
02/08/2019 10:30,2,0.619,ACTIVE,211.93,369.40,60.017,1549639804,"179051228000119","174011545737251",34.51,-6.00,0,331.83,386.83,21.7,19.1,0.110,4570.6,4570.6,5993,0,0,0,L,46974696,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549639855,181465.00
02/08/2019 10:45,2,0.098,ALERT,211.48,298.17,59.990,1549640704,"201051344000579","174011545737251",33.00,-10.00,0,284.64,358.28,3.4,1.3,0.000,1216470.7,1216470.7,6178,0,0,0,L,1122011218,1,120.42,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640707,181466.00
02/08/2019 10:45,2,0.000,ALERT,210.12,296.06,60.012,1549640704,"201051344001025","174011545737251",0.00,-11.50,0,293.96,299.37,0.0,0.0,0.000,1201127.2,1201127.2,14103,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640708,181467.00
02/08/2019 10:45,2,0.152,ALERT,210.35,298.47,60.033,1549640704,"201051344001093","174011545737251",32.68,-9.00,0,294.56,321.91,5.1,3.0,0.000,1193556.1,1193556.1,14087,0,0,0,L,1122011218,1,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640710,181468.00
02/08/2019 10:45,2,0.307,ACTIVE,211.48,382.63,60.033,1549640704,"201051344000458","174011545737251",35.96,-6.50,0,328.52,394.95,11.2,8.8,0.027,1202968.8,1202968.8,6074,0,0,0,L,1122011218,1,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640711,181469.00
02/08/2019 10:45,2,0.119,ALERT,210.35,299.07,60.022,1549640704,"201051344000890","174011545737251",32.78,-10.00,0,294.86,318.91,4.0,2.0,0.000,1197613.8,1197613.8,14072,0,0,0,L,1122011218,1,120.88,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640713,181470.00
02/08/2019 10:45,2,0.000,ALERT,211.03,297.57,59.980,1549640704,"201051344000988","174011545737251",0.00,-11.00,0,293.06,303.58,0.0,0.0,0.000,937970.4,937970.4,6239,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640715,181471.00
02/08/2019 10:45,2,0.096,ALERT,211.03,297.87,60.017,1549640704,"201051344000582","174011545737251",32.66,-11.50,0,295.46,320.71,3.2,1.2,0.000,1177488.5,1177488.5,14038,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640717,181472.00
02/08/2019 10:45,2,0.070,ALERT,211.25,298.17,60.033,1549640704,"201051344000868","174011545737251",32.24,-11.00,0,291.85,324.02,2.3,0.3,0.000,1189469.2,1189469.2,37923,0,0,0,L,1122011218,1,120.42,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1549640719,181473.00
02/08/2019 10:45,2,0.537,ACTIVE,212.16,381.42,60.012,1549640704,"201051344000576","174011545737251",35.50,-8.50,0,329.73,396.75,19.3,16.7,0.102,1203885.2,1203885.2,10193,0,0,0,L,1122011218,1,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640720,181474.00
02/08/2019 10:45,2,0.000,ALERT,211.48,297.57,60.022,1549640704,"201051344001158","174011545737251",0.00,-11.50,0,295.16,303.58,0.0,0.0,0.000,1182624.5,1182624.5,6217,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640721,181475.00
02/08/2019 10:45,2,0.160,ACTIVE,210.57,296.36,60.059,1549640704,"201051344000917","174011545737251",21.29,-9.00,0,293.36,297.87,3.5,1.4,0.000,1194415.5,1194415.5,13971,0,0,0,L,1122011218,1,120.65,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640722,181476.00
02/08/2019 10:45,2,0.000,ALERT,210.57,296.36,60.022,1549640704,"201051344000417","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,969226.2,969226.2,14123,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640724,181477.00
02/08/2019 10:45,2,0.000,ALERT,210.57,296.36,60.043,1549640704,"201051344000685","174011545737251",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,1198613.4,1198613.4,14099,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549640726,181478.00
02/08/2019 10:45,2,0.102,ALERT,210.35,296.06,59.980,1549640704,"201051344000651","174011545737251",31.79,-12.00,0,290.95,318.91,3.3,1.3,0.000,1192344.7,1192344.7,14086,0,0,0,L,1122011218,1,121.10,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640728,181479.00
02/08/2019 10:45,2,0.092,ALERT,211.03,298.17,59.996,1549640704,"201051344000594","174011545737251",32.24,-11.50,0,288.55,325.82,3.0,1.0,0.000,1207159.2,1207159.2,37905,0,0,0,L,1122011218,1,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640730,181480.00
02/08/2019 10:45,2,0.000,ALERT,211.48,298.17,59.980,1549640704,"201051344000469","174011545737251",0.00,-12.00,0,294.56,303.88,0.0,0.0,0.000,1191508.5,1191508.5,6170,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640731,181481.00
02/08/2019 10:45,2,0.061,ALERT,210.57,302.07,60.033,1549640704,"201051344000585","174011545737251",29.04,-10.00,0,287.95,320.11,1.7,0.0,0.000,1206998.3,1206998.3,14142,0,0,0,L,1122011218,1,120.42,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640733,181482.00
02/08/2019 10:45,2,0.521,ACTIVE,212.16,382.93,60.022,1549640704,"201051344000853","174011545737251",35.72,-8.50,0,330.33,397.05,18.9,16.4,0.102,1207876.4,1207876.4,6014,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640734,181483.00
02/08/2019 10:45,2,0.059,ALERT,210.57,296.96,60.017,1549640704,"201051344001145","174011545737251",33.34,-11.00,0,294.86,327.02,2.0,0.0,0.000,1206059.5,1206059.5,14063,0,0,0,L,1122011218,1,120.88,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640736,181484.00
02/08/2019 10:45,2,0.000,ALERT,210.57,296.66,60.012,1549640704,"201051344000438","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1199998.7,1199998.7,14099,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640738,181485.00
02/08/2019 10:45,2,0.055,ALERT,210.12,296.96,60.033,1549640704,"201051344001135","174011545737251",33.02,-10.00,0,294.56,321.91,1.8,0.0,0.000,1188148.6,1188148.6,14069,0,0,0,L,1122011218,1,120.65,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640740,181486.00
02/08/2019 10:45,2,0.451,ACTIVE,211.48,386.53,60.012,1549640704,"201051344000983","174011545737251",36.16,-8.50,0,329.73,402.16,16.5,14.0,0.088,1207351.8,1207351.8,6018,0,0,0,L,1122011218,1,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640741,181487.00
02/08/2019 10:45,2,0.000,ALERT,210.35,296.36,59.964,1549640704,"201051344001203","174011545737251",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,1197098.3,1197098.3,14100,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640743,181488.00
02/08/2019 10:45,2,0.180,ALERT,210.12,302.07,60.054,1549640704,"201051344001230","174011545737251",22.88,-10.00,0,295.16,336.04,4.2,2.1,0.000,1191623.1,1191623.1,14005,0,0,0,L,1122011218,1,121.10,119.97,0002,-12,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640745,181489.00
02/08/2019 10:45,2,0.045,ALERT,210.12,296.36,60.022,1549640704,"201051344000646","174011545737251",32.38,-11.00,0,293.66,321.31,1.5,0.0,0.000,1186172.2,1186172.2,14069,0,0,0,L,1122011218,1,120.88,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640747,181490.00
02/08/2019 10:45,2,0.000,ALERT,211.48,296.96,60.022,1549640704,"201051344000867","174011545737251",0.00,-11.00,0,294.56,303.28,0.0,0.0,0.000,1188161.0,1188161.0,37951,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640749,181491.00
02/08/2019 10:45,2,0.000,ALERT,211.93,297.57,60.017,1549640704,"201051344000633","174011545737251",0.00,-11.50,0,293.66,303.28,0.0,0.0,0.000,1187102.3,1187102.3,38012,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549640750,181492.00
02/08/2019 10:45,2,0.102,ALERT,209.90,296.66,60.017,1549640704,"201051344000955","174011545737251",31.97,-10.00,0,287.65,320.11,3.3,1.3,0.000,1205234.8,1205234.8,14101,0,0,0,L,1122011218,1,120.42,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549640752,181493.00
02/08/2019 10:45,2,0.664,ACTIVE,211.48,376.62,59.964,1549640704,"201051344000648","174011545737251",34.95,-10.00,0,328.52,394.95,23.5,20.8,0.146,1195827.1,1195827.1,37755,0,0,0,L,1122011218,1,120.20,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640753,181494.00
02/08/2019 10:45,2,0.578,ACTIVE,211.93,393.15,60.022,1549640704,"201051344000645","174011545737251",36.76,-8.50,0,327.02,408.18,21.6,18.9,0.128,1200392.1,1200392.1,37717,0,0,0,L,1122011218,1,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640754,181495.00
02/08/2019 10:45,2,0.373,ACTIVE,211.48,371.81,59.996,1549640704,"201051344000569","174011545737251",34.69,-8.50,0,329.13,384.13,13.2,10.8,0.049,1217593.9,1217593.9,5935,0,0,0,L,1122011218,1,120.20,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640755,181496.00
02/08/2019 10:45,2,0.654,ACTIVE,211.93,375.11,60.012,1549640704,"179051228000119","174011545737251",35.01,-6.00,0,331.83,390.14,23.2,20.5,0.128,4576.2,4576.2,5994,0,0,0,L,46974696,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549640756,181497.00
02/08/2019 11:00,2,0.170,ALERT,211.48,298.77,60.001,1549641603,"201051344000579","174011545737251",13.56,-9.00,0,283.44,362.49,2.4,0.3,0.000,1216471.0,1216471.0,6180,0,0,0,L,1122011218,1,120.42,120.88,0100,-14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641606,181498.00
02/08/2019 11:00,2,0.078,ALERT,209.90,295.46,59.996,1549641603,"201051344001025","174011545737251",32.10,-11.50,0,293.96,315.00,2.6,0.6,0.000,1201127.2,1201127.2,14105,0,0,0,L,1122011218,1,120.42,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1549641608,181499.00
02/08/2019 11:00,2,0.225,ALERT,209.90,296.06,60.006,1549641603,"201051344001093","174011545737251",15.92,-9.00,0,293.66,322.51,3.6,1.6,0.000,1193556.8,1193556.8,14089,0,0,0,L,1122011218,1,120.42,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641610,181500.00
02/08/2019 11:00,2,0.311,ACTIVE,211.25,390.44,59.996,1549641603,"201051344000458","174011545737251",36.72,-6.00,0,329.43,396.75,11.6,9.2,0.031,1202971.1,1202971.1,6075,0,0,0,L,1122011218,1,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641611,181501.00
02/08/2019 11:00,2,0.172,ALERT,209.90,296.66,60.001,1549641603,"201051344000890","174011545737251",17.16,-9.00,0,294.26,318.91,3.0,1.0,0.000,1197614.2,1197614.2,14074,0,0,0,L,1122011218,1,120.88,119.52,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641612,181502.00
02/08/2019 11:00,2,0.000,ALERT,211.03,297.57,59.996,1549641603,"201051344000988","174011545737251",0.00,-10.00,0,292.46,299.97,0.0,0.0,0.000,937970.4,937970.4,6241,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549641614,181503.00
02/08/2019 11:00,2,0.174,ALERT,210.57,297.26,59.996,1549641603,"201051344000582","174011545737251",17.87,-12.00,0,295.16,320.71,3.2,1.1,0.000,1177488.7,1177488.7,14040,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641616,181504.00
02/08/2019 11:00,2,0.070,ALERT,211.25,298.17,60.006,1549641603,"201051344000868","174011545737251",33.06,-11.00,0,291.25,330.93,2.4,0.4,0.000,1189469.3,1189469.3,37925,0,0,0,L,1122011218,1,120.20,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641618,181505.00
02/08/2019 11:00,2,0.674,ACTIVE,211.93,382.63,59.996,1549641603,"201051344000576","174011545737251",35.54,-10.00,0,329.43,400.66,24.3,21.5,0.150,1203889.8,1203889.8,10194,0,0,0,L,1122011218,1,120.88,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641619,181506.00
02/08/2019 11:00,2,0.000,ALERT,211.48,297.57,59.996,1549641603,"201051344001158","174011545737251",0.00,-11.50,0,294.26,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6219,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549641621,181507.00
02/08/2019 11:00,2,0.172,ALERT,210.35,315.60,59.980,1549641603,"201051344000917","174011545737251",24.27,-8.00,0,292.76,354.37,4.3,2.2,0.000,1194415.8,1194415.8,13972,0,0,0,L,1122011218,1,120.65,120.42,0002,-12,0,0,0,0,0,0,48,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641623,181508.00
02/08/2019 11:00,2,0.162,ALERT,210.35,295.46,60.038,1549641603,"201051344000417","174011545737251",21.23,-10.00,0,293.66,306.28,3.5,1.5,0.000,969226.3,969226.3,14125,0,0,0,L,1122011218,1,120.65,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1549641624,181509.00
02/08/2019 11:00,2,0.092,ALERT,210.35,295.76,59.990,1549641603,"201051344000685","174011545737251",32.10,-10.00,0,285.54,321.01,3.0,1.0,0.000,1198613.5,1198613.5,14101,0,0,0,L,1122011218,1,121.33,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1549641626,181510.00
02/08/2019 11:00,2,0.100,ALERT,210.12,295.16,60.001,1549641603,"201051344000651","174011545737251",32.52,-12.00,0,288.55,320.71,3.3,1.3,0.000,1192345.0,1192345.0,14088,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641628,181511.00
02/08/2019 11:00,2,0.092,ALERT,210.57,297.87,59.975,1549641603,"201051344000594","174011545737251",32.96,-11.50,0,288.55,327.62,3.1,1.1,0.000,1207159.5,1207159.5,37907,0,0,0,L,1122011218,1,119.97,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641630,181512.00
02/08/2019 11:00,2,0.000,ALERT,211.48,297.87,59.996,1549641603,"201051344000469","174011545737251",0.00,-12.00,0,293.96,300.57,0.0,0.0,0.000,1191508.5,1191508.5,6172,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549641632,181513.00
02/08/2019 11:00,2,0.057,ALERT,210.12,296.06,59.996,1549641603,"201051344000585","174011545737251",32.88,-9.00,0,287.35,327.02,1.9,0.0,0.000,1206998.3,1206998.3,14144,0,0,0,L,1122011218,1,120.42,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641634,181514.00
02/08/2019 11:00,2,0.621,ACTIVE,211.93,389.54,59.990,1549641603,"201051344000853","174011545737251",36.30,-8.00,0,331.23,403.67,22.8,20.1,0.133,1207880.9,1207880.9,6015,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641635,181515.00
02/08/2019 11:00,2,0.123,ALERT,210.35,296.36,60.012,1549641603,"201051344001145","174011545737251",12.09,-10.00,0,294.86,326.42,1.5,0.0,0.000,1206059.5,1206059.5,14065,0,0,0,L,1122011218,1,120.65,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641636,181516.00
02/08/2019 11:00,2,0.107,ALERT,210.12,296.36,59.996,1549641603,"201051344000438","174011545737251",32.10,-11.00,0,289.45,318.91,3.5,1.5,0.000,1199998.8,1199998.8,14101,0,0,0,L,1122011218,1,121.10,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1549641638,181517.00
02/08/2019 11:00,2,0.055,ALERT,209.67,313.20,60.001,1549641603,"201051344001135","174011545737251",33.54,-10.00,0,294.56,327.02,1.9,0.0,0.000,1188148.6,1188148.6,14071,0,0,0,L,1122011218,1,120.42,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641640,181518.00
02/08/2019 11:00,2,0.545,ACTIVE,211.25,383.53,59.969,1549641603,"201051344000983","174011545737251",35.76,-8.00,0,329.13,406.97,19.8,17.2,0.124,1207355.7,1207355.7,6019,0,0,0,L,1122011218,1,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641641,181519.00
02/08/2019 11:00,2,0.070,ALERT,209.90,295.46,60.028,1549641603,"201051344001203","174011545737251",32.01,-11.50,0,293.96,317.10,2.3,0.3,0.000,1197098.3,1197098.3,14102,0,0,0,L,1122011218,1,121.10,119.75,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1549641643,181520.00
02/08/2019 11:00,2,0.242,ACTIVE,210.12,331.83,60.001,1549641603,"201051344001230","174011545737251",22.62,-9.00,0,294.56,334.24,5.6,3.5,0.000,1191623.7,1191623.7,14007,0,0,0,L,1122011218,1,121.10,119.75,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641644,181521.00
02/08/2019 11:00,2,0.043,ALERT,209.67,295.76,60.001,1549641603,"201051344000646","174011545737251",33.00,-10.00,0,292.46,323.72,1.5,0.0,0.000,1186172.2,1186172.2,14071,0,0,0,L,1122011218,1,120.65,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641646,181522.00
02/08/2019 11:00,2,0.000,ALERT,211.48,296.96,59.969,1549641603,"201051344000867","174011545737251",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,1188161.0,1188161.0,37953,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549641648,181523.00
02/08/2019 11:00,2,0.000,ALERT,211.93,297.57,59.969,1549641603,"201051344000633","174011545737251",0.00,-11.50,0,293.66,300.27,0.0,0.0,0.000,1187102.3,1187102.3,38014,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549641649,181524.00
02/08/2019 11:00,2,0.100,ALERT,209.67,296.06,60.049,1549641603,"201051344000955","174011545737251",32.64,-10.00,0,287.65,327.32,3.4,1.3,0.000,1205235.2,1205235.2,14103,0,0,0,L,1122011218,1,120.20,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549641651,181525.00
02/08/2019 11:00,2,0.807,ACTIVE,211.25,379.32,59.996,1549641603,"201051344000648","174011545737251",35.21,-10.00,0,329.13,399.76,28.8,25.8,0.190,1195832.9,1195832.9,37756,0,0,0,L,1122011218,1,120.20,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641652,181526.00
02/08/2019 11:00,2,0.697,ACTIVE,211.70,397.35,60.012,1549641603,"201051344000645","174011545737251",37.03,-7.00,0,329.73,414.49,26.1,23.2,0.168,1200397.3,1200397.3,37718,0,0,0,L,1122011218,1,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641653,181527.00
