ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 11:00,2,0.443,ACTIVE,211.25,371.81,59.996,1549641603,"201051344000569","174011545737251",34.63,-8.00,0,329.43,390.14,15.6,13.2,0.080,1217596.9,1217596.9,5936,0,0,0,L,1122011218,1,119.97,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641654,181528.00
02/08/2019 11:00,2,0.781,ACTIVE,211.70,378.72,59.996,1549641603,"179051228000119","174011545737251",35.29,-5.50,0,331.83,398.86,27.9,25.1,0.168,4581.8,4581.8,5995,0,0,0,L,46974696,1,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549641655,181529.00
02/08/2019 11:15,2,0.186,ALERT,211.48,298.17,60.049,1549642504,"201051344000579","174011545737251",19.40,-9.00,0,282.54,363.09,3.7,1.6,0.000,1216471.2,1216471.2,6182,0,0,0,L,1122011218,1,120.42,121.10,0100,-13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1549642507,181530.00
02/08/2019 11:15,2,0.139,ALERT,209.90,295.76,60.006,1549642504,"201051344001025","174011545737251",17.31,-11.00,0,293.36,315.30,2.5,0.5,0.000,1201127.4,1201127.4,14107,0,0,0,L,1122011218,1,120.42,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642508,181531.00
02/08/2019 11:15,2,0.238,ALERT,210.12,296.66,60.022,1549642504,"201051344001093","174011545737251",21.09,-8.50,0,293.06,322.81,5.1,3.0,0.000,1193557.4,1193557.4,14091,0,0,0,L,1122011218,1,120.65,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1549642511,181532.00
02/08/2019 11:15,2,0.678,ACTIVE,211.25,382.63,60.022,1549642504,"201051344000458","174011545737251",35.62,-5.50,0,329.43,408.18,24.5,21.7,0.150,1202974.0,1202974.0,6076,0,0,0,L,1122011218,1,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642511,181533.00
02/08/2019 11:15,2,0.193,ALERT,209.90,296.96,60.022,1549642504,"201051344000890","174011545737251",22.13,-8.50,0,294.86,321.01,4.4,2.3,0.000,1197614.5,1197614.5,14076,0,0,0,L,1122011218,1,120.88,119.52,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1549642513,181534.00
02/08/2019 11:15,2,0.074,ALERT,211.25,297.26,60.070,1549642504,"201051344000988","174011545737251",21.59,-10.00,0,292.76,299.37,1.6,0.0,0.000,937970.4,937970.4,6243,0,0,0,L,1122011218,1,119.97,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1549642515,181535.00
02/08/2019 11:15,2,0.229,ALERT,210.57,297.57,60.017,1549642504,"201051344000582","174011545737251",19.08,-11.50,0,295.16,321.61,4.4,2.4,0.000,1177489.0,1177489.0,14042,0,0,0,L,1122011218,1,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1549642517,181536.00
02/08/2019 11:15,2,0.137,ALERT,211.25,297.87,60.059,1549642504,"201051344000868","174011545737251",15.66,-11.00,0,291.55,331.53,2.2,0.2,0.000,1189469.4,1189469.4,37927,0,0,0,L,1122011218,1,119.97,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642519,181537.00
02/08/2019 11:15,2,0.910,ACTIVE,211.70,389.24,60.028,1549642504,"201051344000576","174011545737251",35.96,-8.00,0,329.73,410.28,33.2,30.1,0.230,1203895.4,1203895.4,10195,0,0,0,L,1122011218,1,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642520,181538.00
02/08/2019 11:15,2,0.051,ALERT,211.25,296.96,60.033,1549642504,"201051344001158","174011545737251",32.64,-11.00,0,284.94,329.73,1.8,0.0,0.000,1182624.5,1182624.5,6221,0,0,0,L,1122011218,1,119.97,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1549642521,181539.00
02/08/2019 11:15,2,0.199,ALERT,210.35,333.33,60.022,1549642504,"201051344000917","174011545737251",26.50,-7.00,0,292.76,363.69,5.4,3.3,0.009,1194416.4,1194416.4,13974,0,0,0,L,1122011218,1,120.88,120.42,0002,-11,0,0,0,0,0,0,69,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642523,181540.00
02/08/2019 11:15,2,0.221,ALERT,210.35,296.06,59.990,1549642504,"201051344000417","174011545737251",15.21,-9.00,0,293.66,297.26,3.4,1.4,0.000,969226.7,969226.7,14127,0,0,0,L,1122011218,1,120.65,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642525,181541.00
02/08/2019 11:15,2,0.094,ALERT,210.35,296.06,60.017,1549642504,"201051344000685","174011545737251",32.58,-9.00,0,285.54,321.91,3.1,1.1,0.000,1198613.7,1198613.7,14103,0,0,0,L,1122011218,1,121.55,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642527,181542.00
02/08/2019 11:15,2,0.188,ALERT,210.12,295.46,60.022,1549642504,"201051344000651","174011545737251",16.20,-11.50,0,288.25,320.71,3.1,1.1,0.000,1192345.3,1192345.3,14090,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1549642529,181543.00
02/08/2019 11:15,2,0.092,ALERT,210.57,296.96,60.038,1549642504,"201051344000594","174011545737251",33.16,-11.00,0,288.55,327.32,3.1,1.1,0.000,1207159.7,1207159.7,37909,0,0,0,L,1122011218,1,119.97,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642531,181544.00
02/08/2019 11:15,2,0.111,ALERT,211.25,296.96,60.022,1549642504,"201051344000469","174011545737251",32.40,-11.50,0,290.65,329.43,3.7,1.6,0.000,1191508.6,1191508.6,6174,0,0,0,L,1122011218,1,119.75,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1549642532,181545.00
02/08/2019 11:15,2,0.057,ALERT,210.12,296.06,60.017,1549642504,"201051344000585","174011545737251",33.00,-8.50,0,287.05,332.43,1.9,0.0,0.000,1206998.3,1206998.3,14146,0,0,0,L,1122011218,1,120.20,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642534,181546.00
02/08/2019 11:15,2,0.674,ACTIVE,211.93,388.34,60.017,1549642504,"201051344000853","174011545737251",36.06,-7.00,0,331.53,412.38,24.6,21.9,0.150,1207886.4,1207886.4,6016,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642535,181547.00
02/08/2019 11:15,2,0.121,ALERT,210.35,296.66,60.017,1549642504,"201051344001145","174011545737251",15.70,-9.00,0,294.26,327.32,1.9,0.0,0.000,1206059.5,1206059.5,14067,0,0,0,L,1122011218,1,120.88,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1549642537,181548.00
02/08/2019 11:15,2,0.104,ALERT,210.12,296.06,60.017,1549642504,"201051344000438","174011545737251",32.20,-10.00,0,289.15,326.72,3.4,1.4,0.000,1199999.2,1199999.2,14103,0,0,0,L,1122011218,1,120.88,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642539,181549.00
02/08/2019 11:15,2,0.117,ALERT,209.67,296.06,60.012,1549642504,"201051344001135","174011545737251",11.87,-10.00,0,294.26,327.32,1.4,0.0,0.000,1188148.6,1188148.6,14073,0,0,0,L,1122011218,1,120.42,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1549642541,181550.00
02/08/2019 11:15,2,0.557,ACTIVE,211.03,394.05,60.022,1549642504,"201051344000983","174011545737251",36.88,-7.00,0,329.43,419.30,20.8,18.2,0.128,1207360.4,1207360.4,6020,0,0,0,L,1122011218,1,120.20,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642542,181551.00
02/08/2019 11:15,2,0.072,ALERT,209.90,295.46,60.012,1549642504,"201051344001203","174011545737251",32.10,-11.00,0,293.66,317.40,2.4,0.4,0.000,1197098.4,1197098.4,14104,0,0,0,L,1122011218,1,121.10,119.75,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642544,181552.00
02/08/2019 11:15,2,0.242,ALERT,210.35,332.13,60.028,1549642504,"201051344001230","174011545737251",22.78,-8.50,0,294.26,370.60,5.6,3.5,0.004,1191624.4,1191624.4,14008,0,0,0,L,1122011218,1,121.10,119.75,0002,-11,0,0,0,0,0,0,16,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642546,181553.00
02/08/2019 11:15,2,0.047,ALERT,209.67,296.06,60.065,1549642504,"201051344000646","174011545737251",33.06,-10.00,0,292.16,324.62,1.6,0.0,0.000,1186172.2,1186172.2,14073,0,0,0,L,1122011218,1,120.88,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642548,181554.00
02/08/2019 11:15,2,0.000,ALERT,211.25,295.76,59.996,1549642504,"201051344000867","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1188161.0,1188161.0,37955,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549642549,181555.00
02/08/2019 11:15,2,0.086,ALERT,211.70,296.36,59.996,1549642504,"201051344000633","174011545737251",31.31,-11.00,0,293.96,322.21,2.7,0.7,0.000,1187102.3,1187102.3,38016,0,0,0,L,1122011218,1,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1549642551,181556.00
02/08/2019 11:15,2,0.102,ALERT,209.67,296.36,60.022,1549642504,"201051344000955","174011545737251",32.66,-9.00,0,287.35,327.62,3.4,1.3,0.000,1205235.5,1205235.5,14105,0,0,0,L,1122011218,1,120.20,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549642553,181557.00
02/08/2019 11:15,2,0.850,ACTIVE,211.25,380.82,60.033,1549642504,"201051344000648","174011545737251",35.27,-9.00,0,327.92,412.98,30.4,27.4,0.208,1195840.0,1195840.0,37757,0,0,0,L,1122011218,1,119.97,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642554,181558.00
02/08/2019 11:15,2,1.193,ACTIVE,211.48,339.95,60.017,1549642504,"201051344000645","174011545737251",23.97,-8.00,0,327.62,418.70,29.1,26.1,0.217,1200403.9,1200403.9,37719,0,0,0,L,1122011218,1,120.65,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642555,181559.00
02/08/2019 11:15,2,0.461,ACTIVE,211.25,373.01,60.017,1549642504,"201051344000569","174011545737251",34.69,-8.00,0,330.03,397.35,16.2,13.7,0.084,1217600.4,1217600.4,5937,0,0,0,L,1122011218,1,119.97,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642556,181560.00
02/08/2019 11:15,2,0.822,ACTIVE,211.48,379.92,60.006,1549642504,"179051228000119","174011545737251",35.29,-5.00,0,331.83,412.68,29.4,26.5,0.190,4588.7,4588.7,5996,0,0,0,L,46974696,1,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549642557,181561.00
02/08/2019 11:30,2,0.100,ALERT,211.03,298.47,60.038,1549643404,"201051344000579","174011545737251",33.38,-9.00,0,281.94,338.14,3.4,1.4,0.000,1216471.5,1216471.5,6184,0,0,0,L,1122011218,1,120.20,120.88,0100,-14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643406,181562.00
02/08/2019 11:30,2,0.078,ALERT,210.12,295.76,60.091,1549643404,"201051344001025","174011545737251",31.65,-11.00,0,293.66,315.00,2.5,0.5,0.000,1201127.5,1201127.5,14109,0,0,0,L,1122011218,1,120.42,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643408,181563.00
02/08/2019 11:30,2,0.131,ALERT,210.12,307.78,60.012,1549643404,"201051344001093","174011545737251",25.96,-8.50,0,293.06,323.41,4.1,2.1,0.000,1193558.0,1193558.0,14093,0,0,0,L,1122011218,1,120.65,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1549643410,181564.00
02/08/2019 11:30,2,0.428,ACTIVE,211.03,377.82,60.043,1549643404,"201051344000458","174011545737251",35.31,-6.00,0,328.82,392.85,15.3,12.9,0.071,1202977.4,1202977.4,6077,0,0,0,L,1122011218,1,120.42,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643411,181565.00
02/08/2019 11:30,2,0.119,ALERT,209.90,296.66,60.038,1549643404,"201051344000890","174011545737251",33.10,-8.50,0,294.86,320.11,4.0,2.0,0.000,1197614.9,1197614.9,14078,0,0,0,L,1122011218,1,120.88,119.52,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1549643413,181566.00
02/08/2019 11:30,2,0.076,ALERT,210.80,297.26,60.043,1549643404,"201051344000988","174011545737251",20.44,-10.00,0,292.76,299.67,1.6,0.0,0.000,937970.4,937970.4,6245,0,0,0,L,1122011218,1,119.75,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643415,181567.00
02/08/2019 11:30,2,0.164,ALERT,210.57,296.96,60.070,1549643404,"201051344000582","174011545737251",11.85,-11.00,0,294.86,321.91,2.0,0.0,0.000,1177489.3,1177489.3,14044,0,0,0,L,1122011218,1,120.88,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1549643417,181568.00
02/08/2019 11:30,2,0.072,ALERT,211.03,297.87,60.033,1549643404,"201051344000868","174011545737251",32.62,-11.00,0,290.65,327.02,2.4,0.4,0.000,1189469.5,1189469.5,37929,0,0,0,L,1122011218,1,119.97,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643419,181569.00
02/08/2019 11:30,2,0.602,ACTIVE,211.70,370.90,60.038,1549643404,"201051344000576","174011545737251",34.37,-8.50,0,327.62,401.26,20.9,18.3,0.115,1203900.3,1203900.3,10196,0,0,0,L,1122011218,1,120.65,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643420,181570.00
02/08/2019 11:30,2,0.053,ALERT,211.25,297.26,60.017,1549643404,"201051344001158","174011545737251",31.23,-11.00,0,283.74,320.11,1.7,0.0,0.000,1182624.5,1182624.5,6223,0,0,0,L,1122011218,1,120.20,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643421,181571.00
02/08/2019 11:30,2,0.168,ALERT,210.12,295.76,60.038,1549643404,"201051344000917","174011545737251",22.36,-7.00,0,292.76,360.99,3.8,1.8,0.000,1194416.8,1194416.8,13976,0,0,0,L,1122011218,1,120.65,120.42,0002,-11,0,0,0,0,0,0,18,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643423,181572.00
02/08/2019 11:30,2,0.160,ALERT,210.35,296.06,60.049,1549643404,"201051344000417","174011545737251",20.85,-9.00,0,293.66,302.98,3.4,1.4,0.000,969227.0,969227.0,14129,0,0,0,L,1122011218,1,120.65,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643425,181573.00
02/08/2019 11:30,2,0.092,ALERT,210.35,295.76,60.043,1549643404,"201051344000685","174011545737251",31.55,-10.00,0,285.24,321.91,3.0,0.9,0.000,1198613.9,1198613.9,14105,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643427,181574.00
02/08/2019 11:30,2,0.111,ALERT,210.12,305.08,60.054,1549643404,"201051344000651","174011545737251",29.68,-11.50,0,287.35,321.01,3.3,1.3,0.000,1192345.6,1192345.6,14092,0,0,0,L,1122011218,1,121.33,119.75,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643429,181575.00
02/08/2019 11:30,2,0.090,ALERT,211.03,305.98,60.038,1549643404,"201051344000594","174011545737251",32.50,-11.00,0,288.55,327.32,3.0,1.0,0.000,1207160.0,1207160.0,37911,0,0,0,L,1122011218,1,119.97,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643430,181576.00
02/08/2019 11:30,2,0.109,ALERT,211.48,297.57,60.070,1549643404,"201051344000469","174011545737251",31.57,-12.00,0,289.75,319.21,3.5,1.5,0.000,1191509.0,1191509.0,6176,0,0,0,L,1122011218,1,119.75,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643432,181577.00
02/08/2019 11:30,2,0.057,ALERT,210.57,296.66,60.049,1549643404,"201051344000585","174011545737251",32.36,-10.00,0,287.65,327.32,1.9,0.0,0.000,1206998.3,1206998.3,14148,0,0,0,L,1122011218,1,120.65,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643434,181578.00
02/08/2019 11:30,2,0.553,ACTIVE,211.93,383.83,60.006,1549643404,"201051344000853","174011545737251",35.84,-8.00,0,330.33,401.26,20.2,17.5,0.115,1207891.2,1207891.2,6017,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643435,181579.00
02/08/2019 11:30,2,0.059,ALERT,210.57,300.27,60.043,1549643404,"201051344001145","174011545737251",33.46,-9.00,0,294.26,327.62,2.0,0.1,0.000,1206059.5,1206059.5,14069,0,0,0,L,1122011218,1,121.10,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643437,181580.00
02/08/2019 11:30,2,0.104,ALERT,210.35,296.36,60.043,1549643404,"201051344000438","174011545737251",31.47,-10.00,0,289.15,320.41,3.4,1.3,0.000,1199999.5,1199999.5,14105,0,0,0,L,1122011218,1,121.33,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643439,181581.00
02/08/2019 11:30,2,0.053,ALERT,209.90,296.06,60.043,1549643404,"201051344001135","174011545737251",33.08,-9.00,0,294.26,327.02,1.8,0.0,0.000,1188148.6,1188148.6,14075,0,0,0,L,1122011218,1,120.65,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643441,181582.00
02/08/2019 11:30,2,0.475,ACTIVE,211.48,374.81,60.033,1549643404,"201051344000983","174011545737251",34.85,-7.00,0,328.52,406.97,16.8,14.3,0.102,1207364.5,1207364.5,6021,0,0,0,L,1122011218,1,120.20,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643442,181583.00
02/08/2019 11:30,2,0.072,ALERT,210.35,296.06,60.043,1549643404,"201051344001203","174011545737251",31.39,-11.50,0,293.96,317.40,2.4,0.3,0.000,1197098.5,1197098.5,14106,0,0,0,L,1122011218,1,121.33,119.75,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643444,181584.00
02/08/2019 11:30,2,0.229,ALERT,210.35,333.93,60.028,1549643404,"201051344001230","174011545737251",21.79,-8.50,0,294.26,367.30,5.1,3.0,0.000,1191625.0,1191625.0,14010,0,0,0,L,1122011218,1,121.33,119.75,0002,-11,0,0,0,0,0,0,8,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643446,181585.00
02/08/2019 11:30,2,0.045,ALERT,210.12,296.06,60.033,1549643404,"201051344000646","174011545737251",32.44,-10.00,0,289.75,324.62,1.5,0.0,0.000,1186172.2,1186172.2,14075,0,0,0,L,1122011218,1,121.10,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643447,181586.00
02/08/2019 11:30,2,0.000,ALERT,211.48,296.66,59.996,1549643404,"201051344000867","174011545737251",0.00,-10.00,0,293.36,300.57,0.0,0.0,0.000,1188161.0,1188161.0,37957,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549643449,181587.00
02/08/2019 11:30,2,0.000,ALERT,211.93,297.26,60.022,1549643404,"201051344000633","174011545737251",0.00,-11.00,0,292.76,313.20,0.0,0.0,0.000,1187102.4,1187102.4,38018,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549643451,181588.00
02/08/2019 11:30,2,0.102,ALERT,209.90,296.36,60.028,1549643404,"201051344000955","174011545737251",32.05,-9.00,0,287.05,327.92,3.4,1.3,0.000,1205235.8,1205235.8,14107,0,0,0,L,1122011218,1,120.42,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549643453,181589.00
02/08/2019 11:30,2,0.691,ACTIVE,211.48,379.02,60.033,1549643404,"201051344000648","174011545737251",35.13,-10.00,0,328.82,399.16,24.6,21.9,0.159,1195846.2,1195846.2,37758,0,0,0,L,1122011218,1,119.97,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643454,181590.00
02/08/2019 11:30,2,0.949,ACTIVE,211.70,339.95,60.001,1549643404,"201051344000645","174011545737251",23.97,-8.00,0,326.42,356.48,23.1,20.3,0.172,1200409.7,1200409.7,37720,0,0,0,L,1122011218,1,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643455,181591.00
02/08/2019 11:30,2,0.379,ACTIVE,211.48,374.81,60.033,1549643404,"201051344000569","174011545737251",35.05,-8.00,0,329.43,389.54,13.4,11.0,0.053,1217603.5,1217603.5,5938,0,0,0,L,1122011218,1,119.97,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643456,181592.00
02/08/2019 11:30,2,0.686,ACTIVE,211.70,386.53,60.033,1549643404,"179051228000119","174011545737251",36.00,-5.00,0,331.83,400.06,25.1,22.3,0.141,4590.5,4590.5,5997,0,0,0,L,46974696,1,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549643457,181593.00
02/08/2019 11:45,2,0.100,ALERT,211.70,298.77,60.022,1549644304,"201051344000579","174011545737251",32.76,-9.00,0,282.24,333.33,3.4,1.3,0.000,1216471.8,1216471.8,6186,0,0,0,L,1122011218,1,120.42,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644306,181594.00
02/08/2019 11:45,2,0.078,ALERT,210.35,295.76,60.033,1549644304,"201051344001025","174011545737251",30.97,-11.00,0,293.36,302.98,2.5,0.5,0.000,1201127.6,1201127.6,14111,0,0,0,L,1122011218,1,120.65,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644308,181595.00
02/08/2019 11:45,2,0.152,ALERT,210.35,296.36,60.017,1549644304,"201051344001093","174011545737251",32.48,-8.50,0,290.95,324.02,5.1,3.0,0.000,1193558.7,1193558.7,14095,0,0,0,L,1122011218,1,120.88,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644310,181596.00
02/08/2019 11:45,2,0.375,ACTIVE,211.48,369.40,60.022,1549644304,"201051344000458","174011545737251",34.49,-6.00,0,329.13,382.93,13.1,10.8,0.057,1202980.2,1202980.2,6078,0,0,0,L,1122011218,1,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644311,181597.00
02/08/2019 11:45,2,0.119,ALERT,210.35,296.66,59.996,1549644304,"201051344000890","174011545737251",32.54,-8.50,0,294.26,319.21,4.0,1.9,0.000,1197615.4,1197615.4,14080,0,0,0,L,1122011218,1,121.10,119.75,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644313,181598.00
02/08/2019 11:45,2,0.000,ALERT,211.25,297.87,60.075,1549644304,"201051344000988","174011545737251",0.00,-10.00,0,292.76,299.97,0.0,0.0,0.000,937970.4,937970.4,6247,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1549644315,181599.00
02/08/2019 11:45,2,0.096,ALERT,211.03,297.57,60.059,1549644304,"201051344000582","174011545737251",32.46,-11.50,0,295.16,321.31,3.2,1.1,0.000,1177489.5,1177489.5,14046,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644317,181600.00
02/08/2019 11:45,2,0.072,ALERT,211.25,298.47,60.022,1549644304,"201051344000868","174011545737251",32.05,-11.50,0,291.25,319.21,2.4,0.4,0.000,1189469.5,1189469.5,37931,0,0,0,L,1122011218,1,120.20,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644318,181601.00
02/08/2019 11:45,2,0.521,ACTIVE,212.16,375.11,60.038,1549644304,"201051344000576","174011545737251",34.87,-8.50,0,330.33,392.55,18.3,15.8,0.093,1203904.4,1203904.4,10197,0,0,0,L,1122011218,1,120.88,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644319,181602.00
02/08/2019 11:45,2,0.000,ALERT,211.48,298.17,59.990,1549644304,"201051344001158","174011545737251",0.00,-11.50,0,294.56,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6225,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1549644321,181603.00
02/08/2019 11:45,2,0.156,ACTIVE,210.80,296.36,60.033,1549644304,"201051344000917","174011545737251",20.87,-8.00,0,292.76,297.87,3.3,1.3,0.000,1194417.2,1194417.2,13978,0,0,0,L,1122011218,1,120.88,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644322,181604.00
02/08/2019 11:45,2,0.160,ALERT,210.80,296.06,60.038,1549644304,"201051344000417","174011545737251",20.50,-9.00,0,293.36,298.17,3.4,1.3,0.000,969227.4,969227.4,14131,0,0,0,L,1122011218,1,120.88,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644324,181605.00
02/08/2019 11:45,2,0.090,ALERT,210.80,296.36,60.017,1549644304,"201051344000685","174011545737251",31.01,-9.00,0,286.14,302.98,2.9,0.9,0.000,1198614.2,1198614.2,14107,0,0,0,L,1122011218,1,121.55,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644326,181606.00
02/08/2019 11:45,2,0.100,ALERT,210.57,295.76,60.001,1549644304,"201051344000651","174011545737251",31.61,-11.50,0,287.95,311.09,3.2,1.2,0.000,1192345.9,1192345.9,14094,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644328,181607.00
02/08/2019 11:45,2,0.090,ALERT,211.03,298.47,60.022,1549644304,"201051344000594","174011545737251",32.08,-11.00,0,288.55,319.21,3.0,0.9,0.000,1207160.2,1207160.2,37913,0,0,0,L,1122011218,1,120.20,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644329,181608.00
02/08/2019 11:45,2,0.096,ALERT,211.48,298.47,60.022,1549644304,"201051344000469","174011545737251",21.57,-12.00,0,291.55,309.89,2.7,0.6,0.000,1191509.4,1191509.4,6178,0,0,0,L,1122011218,1,119.97,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644331,181609.00
02/08/2019 11:45,2,0.062,ALERT,210.57,299.97,60.033,1549644304,"201051344000585","174011545737251",29.34,-9.00,0,287.35,319.51,1.8,0.0,0.000,1206998.3,1206998.3,14150,0,0,0,L,1122011218,1,120.42,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644333,181610.00
02/08/2019 11:45,2,0.502,ACTIVE,212.16,382.93,60.017,1549644304,"201051344000853","174011545737251",35.70,-8.00,0,331.23,393.45,18.2,15.6,0.093,1207895.2,1207895.2,6018,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644334,181611.00
02/08/2019 11:45,2,0.059,ALERT,210.57,306.58,60.033,1549644304,"201051344001145","174011545737251",33.20,-9.00,0,294.56,325.52,2.0,0.0,0.000,1206059.5,1206059.5,14071,0,0,0,L,1122011218,1,120.88,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644336,181612.00
02/08/2019 11:45,2,0.105,ALERT,210.57,296.36,60.033,1549644304,"201051344000438","174011545737251",31.15,-9.00,0,290.05,301.77,3.4,1.3,0.000,1199999.8,1199999.8,14107,0,0,0,L,1122011218,1,121.10,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644338,181613.00
02/08/2019 11:45,2,0.053,ALERT,210.12,296.66,60.054,1549644304,"201051344001135","174011545737251",32.88,-10.00,0,294.86,323.11,1.8,0.0,0.000,1188148.6,1188148.6,14077,0,0,0,L,1122011218,1,120.65,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644340,181614.00
02/08/2019 11:45,2,0.441,ACTIVE,211.48,384.43,60.022,1549644304,"201051344000983","174011545737251",35.86,-7.00,0,328.82,400.36,16.1,13.6,0.088,1207367.8,1207367.8,6022,0,0,0,L,1122011218,1,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644341,181615.00
02/08/2019 11:45,2,0.072,ALERT,210.57,296.06,60.054,1549644304,"201051344001203","174011545737251",31.15,-11.00,0,294.26,302.37,2.3,0.3,0.000,1197098.5,1197098.5,14108,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644343,181616.00
02/08/2019 11:45,2,0.182,ALERT,210.57,300.87,60.028,1549644304,"201051344001230","174011545737251",22.78,-8.50,0,294.26,342.65,4.2,2.1,0.000,1191625.5,1191625.5,14012,0,0,0,L,1122011218,1,121.10,119.97,0002,-11,0,0,0,0,0,0,37,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644344,181617.00
02/08/2019 11:45,2,0.047,ALERT,210.35,297.87,60.017,1549644304,"201051344000646","174011545737251",31.99,-10.00,0,289.15,319.21,1.6,0.0,0.000,1186172.2,1186172.2,14077,0,0,0,L,1122011218,1,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644346,181618.00
02/08/2019 11:45,2,0.000,ALERT,211.48,297.26,60.022,1549644304,"201051344000867","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,1188161.0,1188161.0,37959,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549644348,181619.00
02/08/2019 11:45,2,0.000,ALERT,212.16,298.17,60.065,1549644304,"201051344000633","174011545737251",0.00,-11.00,0,293.66,299.97,0.0,0.0,0.000,1187102.4,1187102.4,38020,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1549644350,181620.00
02/08/2019 11:45,2,0.100,ALERT,210.12,296.36,60.001,1549644304,"201051344000955","174011545737251",31.91,-8.50,0,287.65,311.39,3.3,1.2,0.000,1205236.1,1205236.1,14109,0,0,0,L,1122011218,1,120.42,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549644352,181621.00
02/08/2019 11:45,2,0.672,ACTIVE,211.48,376.01,60.012,1549644304,"201051344000648","174011545737251",34.99,-10.00,0,328.82,391.04,23.8,21.1,0.146,1195851.3,1195851.3,37759,0,0,0,L,1122011218,1,120.20,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644353,181622.00
02/08/2019 11:45,2,0.916,ACTIVE,211.93,339.65,60.017,1549644304,"201051344000645","174011545737251",23.60,-8.50,0,329.43,351.37,21.9,19.2,0.159,1200414.4,1200414.4,37721,0,0,0,L,1122011218,1,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644354,181623.00
02/08/2019 11:45,2,0.373,ACTIVE,211.70,374.21,60.006,1549644304,"201051344000569","174011545737251",34.91,-8.00,0,329.73,382.93,13.2,10.9,0.049,1217606.1,1217606.1,5939,0,0,0,L,1122011218,1,120.20,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644355,181624.00
02/08/2019 11:45,2,0.686,ACTIVE,211.93,381.12,60.017,1549644304,"179051228000119","174011545737251",35.60,-5.50,0,331.53,396.75,24.7,21.9,0.137,4595.8,4595.8,5998,0,0,0,L,46974696,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549644356,181625.00
02/08/2019 12:00,2,0.100,ALERT,211.93,299.67,60.022,1549645204,"201051344000579","174011545737251",33.46,-9.00,0,282.84,362.19,3.4,1.4,0.000,1216472.1,1216472.1,6188,0,0,0,L,1122011218,1,120.65,121.55,0100,-14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645206,181626.00
02/08/2019 12:00,2,0.080,ACTIVE,211.03,296.66,60.033,1549645204,"201051344001025","174011545737251",31.83,-11.00,0,293.66,315.30,2.6,0.6,0.000,1201127.8,1201127.8,14113,0,0,0,L,1122011218,1,121.10,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645208,181627.00
02/08/2019 12:00,2,0.176,ALERT,211.03,314.70,60.028,1549645204,"201051344001093","174011545737251",27.04,-9.00,0,289.75,325.52,4.5,2.4,0.000,1193559.4,1193559.4,14097,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645210,181628.00
02/08/2019 12:00,2,0.453,ACTIVE,211.93,373.91,60.017,1549645204,"201051344000458","174011545737251",34.95,-6.00,0,330.33,401.86,16.1,13.6,0.075,1202983.5,1202983.5,6079,0,0,0,L,1122011218,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645211,181629.00
02/08/2019 12:00,2,0.170,ALERT,211.03,297.87,60.028,1549645204,"201051344000890","174011545737251",13.94,-8.50,0,294.56,317.10,2.4,0.4,0.000,1197615.8,1197615.8,14082,0,0,0,L,1122011218,1,121.55,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645213,181630.00
02/08/2019 12:00,2,0.074,ALERT,211.70,298.77,60.017,1549645204,"201051344000988","174011545737251",20.71,-10.00,0,293.06,300.87,1.6,0.0,0.000,937970.4,937970.4,6249,0,0,0,L,1122011218,1,120.20,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645215,181631.00
02/08/2019 12:00,2,0.170,ALERT,211.70,298.17,60.022,1549645204,"201051344000582","174011545737251",16.08,-11.50,0,294.86,340.85,2.8,0.7,0.000,1177489.8,1177489.8,14048,0,0,0,L,1122011218,1,121.55,120.88,0100,-13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645216,181632.00
02/08/2019 12:00,2,0.072,ALERT,211.93,299.07,60.028,1549645204,"201051344000868","174011545737251",32.84,-11.00,0,292.46,330.93,2.4,0.4,0.000,1189469.6,1189469.6,37933,0,0,0,L,1122011218,1,120.42,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645218,181633.00
02/08/2019 12:00,2,0.631,ACTIVE,212.61,379.32,60.022,1549645204,"201051344000576","174011545737251",35.23,-8.50,0,330.63,413.29,22.5,19.8,0.133,1203909.2,1203909.2,10198,0,0,0,L,1122011218,1,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645219,181634.00
02/08/2019 12:00,2,0.051,ALERT,212.16,298.77,60.022,1549645204,"201051344001158","174011545737251",31.65,-11.00,0,285.54,329.13,1.7,0.0,0.000,1182624.5,1182624.5,6227,0,0,0,L,1122011218,1,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645221,181635.00
02/08/2019 12:00,2,0.201,ALERT,211.25,296.96,60.059,1549645204,"201051344000917","174011545737251",19.96,-7.00,0,293.36,368.50,4.1,2.0,0.000,1194417.6,1194417.6,13979,0,0,0,L,1122011218,1,121.33,120.88,0002,-11,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645223,181636.00
02/08/2019 12:00,2,0.164,ALERT,211.25,296.96,60.028,1549645204,"201051344000417","174011545737251",19.94,-9.00,0,293.66,298.47,3.4,1.4,0.000,969227.7,969227.7,14133,0,0,0,L,1122011218,1,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645225,181637.00
02/08/2019 12:00,2,0.090,ALERT,211.48,297.26,60.028,1549645204,"201051344000685","174011545737251",31.89,-9.00,0,286.74,321.61,3.0,0.9,0.000,1198614.4,1198614.4,14109,0,0,0,L,1122011218,1,122.01,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645227,181638.00
02/08/2019 12:00,2,0.100,ALERT,211.25,296.66,60.012,1549645204,"201051344000651","174011545737251",32.34,-11.50,0,287.95,321.31,3.3,1.3,0.000,1192346.2,1192346.2,14096,0,0,0,L,1122011218,1,121.78,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645229,181639.00
02/08/2019 12:00,2,0.088,ALERT,211.48,298.77,60.017,1549645204,"201051344000594","174011545737251",32.78,-11.00,0,289.15,332.13,3.0,1.0,0.000,1207160.4,1207160.4,37915,0,0,0,L,1122011218,1,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645230,181640.00
02/08/2019 12:00,2,0.109,ALERT,212.16,298.77,60.012,1549645204,"201051344000469","174011545737251",32.08,-11.50,0,292.16,325.22,3.6,1.5,0.000,1191509.7,1191509.7,6180,0,0,0,L,1122011218,1,120.20,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645232,181641.00
02/08/2019 12:00,2,0.061,ALERT,211.25,297.57,60.017,1549645204,"201051344000585","174011545737251",32.82,-9.00,0,287.95,349.56,2.0,0.0,0.000,1206998.3,1206998.3,14152,0,0,0,L,1122011218,1,120.88,120.88,0100,-13,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645234,181642.00
02/08/2019 12:00,2,0.607,ACTIVE,212.61,384.73,60.017,1549645204,"201051344000853","174011545737251",35.88,-7.00,0,332.13,416.59,22.1,19.4,0.137,1207899.9,1207899.9,6019,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645235,181643.00
02/08/2019 12:00,2,0.057,ALERT,211.48,297.57,60.017,1549645204,"201051344001145","174011545737251",33.73,-9.00,0,294.56,327.92,2.0,0.0,0.000,1206059.5,1206059.5,14073,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645237,181644.00
02/08/2019 12:00,2,0.105,ALERT,211.25,297.57,60.006,1549645204,"201051344000438","174011545737251",31.97,-9.00,0,289.15,326.42,3.4,1.4,0.000,1200000.2,1200000.2,14109,0,0,0,L,1122011218,1,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645239,181645.00
02/08/2019 12:00,2,0.057,ALERT,210.80,311.39,59.975,1549645204,"201051344001135","174011545737251",32.07,-9.00,0,294.56,327.02,1.9,0.0,0.000,1188148.6,1188148.6,14079,0,0,0,L,1122011218,1,121.10,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645241,181646.00
02/08/2019 12:00,2,0.529,ACTIVE,212.16,386.53,60.017,1549645204,"201051344000983","174011545737251",36.02,-7.00,0,328.82,420.20,19.4,16.8,0.124,1207371.9,1207371.9,6023,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645242,181647.00
02/08/2019 12:00,2,0.074,ALERT,211.25,296.96,60.012,1549645204,"201051344001203","174011545737251",31.89,-11.00,0,294.26,318.00,2.4,0.4,0.000,1197098.6,1197098.6,14110,0,0,0,L,1122011218,1,121.78,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645244,181648.00
02/08/2019 12:00,2,0.225,ACTIVE,211.25,333.03,60.006,1549645204,"201051344001230","174011545737251",22.86,-8.50,0,294.86,442.74,5.0,2.9,0.000,1191626.3,1191626.3,14014,0,0,0,L,1122011218,1,121.78,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645245,181649.00
02/08/2019 12:00,2,0.047,ALERT,211.03,296.96,60.012,1549645204,"201051344000646","174011545737251",32.88,-9.00,0,289.45,325.52,1.6,0.0,0.000,1186172.2,1186172.2,14079,0,0,0,L,1122011218,1,121.55,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645247,181650.00
02/08/2019 12:00,2,0.068,ALERT,212.38,298.17,60.017,1549645204,"201051344000867","174011545737251",29.20,-10.00,0,288.25,316.20,2.2,0.2,0.000,1188161.0,1188161.0,37961,0,0,0,L,1122011218,1,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1549645248,181651.00
02/08/2019 12:00,2,0.086,ALERT,212.61,298.47,60.012,1549645204,"201051344000633","174011545737251",30.77,-11.00,0,293.96,323.41,2.7,0.7,0.000,1187102.5,1187102.5,38022,0,0,0,L,1122011218,1,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1549645250,181652.00
02/08/2019 12:00,2,0.102,ALERT,210.80,297.26,60.006,1549645204,"201051344000955","174011545737251",32.48,-8.50,0,287.95,327.32,3.4,1.3,0.000,1205236.4,1205236.4,14111,0,0,0,L,1122011218,1,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549645252,181653.00
02/08/2019 12:00,2,0.783,ACTIVE,212.38,379.02,60.017,1549645204,"201051344000648","174011545737251",35.13,-9.00,0,329.73,417.79,27.9,25.1,0.181,1195857.3,1195857.3,37760,0,0,0,L,1122011218,1,120.42,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645253,181654.00
02/08/2019 12:00,2,1.072,ACTIVE,212.61,340.85,60.012,1549645204,"201051344000645","174011545737251",24.19,-8.50,0,329.73,374.21,26.3,23.4,0.190,1200420.1,1200420.1,37722,0,0,0,L,1122011218,1,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645254,181655.00
02/08/2019 12:00,2,0.428,ACTIVE,212.16,373.61,60.022,1549645204,"201051344000569","174011545737251",34.85,-8.00,0,330.93,400.66,15.1,12.6,0.071,1217609.2,1217609.2,5940,0,0,0,L,1122011218,1,120.42,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645255,181656.00
02/08/2019 12:00,2,0.771,ACTIVE,212.61,383.83,59.990,1549645204,"179051228000119","174011545737251",35.92,-5.00,0,333.33,418.39,28.1,25.2,0.168,4602.0,4602.0,5999,0,0,0,L,46974696,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549645256,181657.00
02/08/2019 12:15,2,0.100,ALERT,212.38,299.97,60.022,1549646104,"201051344000579","174011545737251",33.52,-9.00,0,284.04,364.29,3.4,1.4,0.000,1216472.4,1216472.4,6190,0,0,0,L,1122011218,1,120.88,121.55,0100,-14,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646106,181658.00
02/08/2019 12:15,2,0.078,ALERT,211.03,296.66,60.006,1549646104,"201051344001025","174011545737251",31.87,-11.00,0,294.86,310.19,2.6,0.6,0.000,1201127.9,1201127.9,14114,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646108,181659.00
02/08/2019 12:15,2,0.152,ALERT,211.03,297.26,60.038,1549646104,"201051344001093","174011545737251",33.34,-8.50,0,290.95,326.12,5.2,3.1,0.000,1193560.1,1193560.1,14099,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646110,181660.00
02/08/2019 12:15,2,0.457,ACTIVE,212.38,374.81,60.028,1549646104,"201051344000458","174011545737251",34.99,-6.00,0,331.23,384.43,16.2,13.8,0.084,1202986.8,1202986.8,6080,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646111,181661.00
02/08/2019 12:15,2,0.170,ALERT,210.80,297.57,60.017,1549646104,"201051344000890","174011545737251",14.83,-8.50,0,295.76,317.10,2.6,0.6,0.000,1197616.1,1197616.1,14084,0,0,0,L,1122011218,1,121.55,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1549646113,181662.00
02/08/2019 12:15,2,0.074,ALERT,211.93,299.07,60.022,1549646104,"201051344000988","174011545737251",20.73,-10.00,0,294.26,301.17,1.6,0.0,0.000,937970.4,937970.4,6251,0,0,0,L,1122011218,1,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646115,181663.00
02/08/2019 12:15,2,0.168,ALERT,211.03,297.57,60.038,1549646104,"201051344000582","174011545737251",16.34,-11.00,0,295.76,322.21,2.8,0.8,0.000,1177490.0,1177490.0,14050,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1549646117,181664.00
02/08/2019 12:15,2,0.070,ALERT,212.16,299.67,60.017,1549646104,"201051344000868","174011545737251",32.86,-11.00,0,293.06,326.42,2.4,0.4,0.000,1189469.7,1189469.7,37935,0,0,0,L,1122011218,1,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646118,181665.00
02/08/2019 12:15,2,0.627,ACTIVE,213.06,381.42,60.038,1549646104,"201051344000576","174011545737251",35.42,-8.00,0,330.33,395.85,22.5,19.8,0.128,1203914.0,1203914.0,10199,0,0,0,L,1122011218,1,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646119,181666.00
02/08/2019 12:15,2,0.053,ALERT,212.61,299.37,60.038,1549646104,"201051344001158","174011545737251",31.63,-11.50,0,284.94,314.10,1.7,0.0,0.000,1182624.5,1182624.5,6229,0,0,0,L,1122011218,1,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646121,181667.00
02/08/2019 12:15,2,0.201,ACTIVE,210.80,296.36,59.969,1549646104,"201051344000917","174011545737251",20.26,-8.00,0,293.36,303.28,4.2,2.1,0.000,1194418.1,1194418.1,13981,0,0,0,L,1122011218,1,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646122,181668.00
02/08/2019 12:15,2,0.162,ALERT,211.03,296.36,60.028,1549646104,"201051344000417","174011545737251",21.05,-9.00,0,294.56,303.88,3.5,1.4,0.000,969228.0,969228.0,14135,0,0,0,L,1122011218,1,121.33,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646124,181669.00
