ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 12:15,2,0.090,ALERT,211.03,296.66,60.059,1549646104,"201051344000685","174011545737251",31.87,-10.00,0,287.05,313.50,2.9,0.9,0.000,1198614.6,1198614.6,14111,0,0,0,L,1122011218,1,122.23,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646126,181670.00
02/08/2019 12:15,2,0.100,ALERT,210.80,295.76,60.022,1549646104,"201051344000651","174011545737251",32.32,-11.50,0,289.45,320.71,3.3,1.2,0.000,1192346.4,1192346.4,14098,0,0,0,L,1122011218,1,121.78,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646128,181671.00
02/08/2019 12:15,2,0.092,ALERT,211.93,299.67,60.033,1549646104,"201051344000594","174011545737251",32.76,-11.00,0,290.05,326.72,3.1,1.1,0.000,1207160.7,1207160.7,37917,0,0,0,L,1122011218,1,120.65,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646129,181672.00
02/08/2019 12:15,2,0.109,ALERT,212.61,299.67,60.038,1549646104,"201051344000469","174011545737251",32.05,-12.00,0,292.16,318.91,3.6,1.6,0.000,1191510.1,1191510.1,6182,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646131,181673.00
02/08/2019 12:15,2,0.059,ALERT,210.80,296.36,60.043,1549646104,"201051344000585","174011545737251",32.78,-9.00,0,288.85,326.12,2.0,0.0,0.000,1206998.3,1206998.3,14154,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646133,181674.00
02/08/2019 12:15,2,0.602,ACTIVE,213.06,388.34,60.054,1549646104,"201051344000853","174011545737251",36.14,-7.00,0,332.43,400.66,22.1,19.4,0.128,1207904.6,1207904.6,6020,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646134,181675.00
02/08/2019 12:15,2,0.057,ALERT,210.80,296.96,60.028,1549646104,"201051344001145","174011545737251",33.73,-9.00,0,295.46,328.22,2.0,0.0,0.000,1206059.5,1206059.5,14075,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646136,181676.00
02/08/2019 12:15,2,0.105,ALERT,210.80,296.36,60.028,1549646104,"201051344000438","174011545737251",31.93,-10.00,0,290.35,312.59,3.5,1.4,0.000,1200000.5,1200000.5,14111,0,0,0,L,1122011218,1,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646138,181677.00
02/08/2019 12:15,2,0.055,ALERT,210.35,296.66,60.033,1549646104,"201051344001135","174011545737251",33.42,-9.00,0,295.46,327.62,1.9,0.0,0.000,1188148.6,1188148.6,14081,0,0,0,L,1122011218,1,121.33,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646140,181678.00
02/08/2019 12:15,2,0.514,ACTIVE,212.38,388.64,60.028,1549646104,"201051344000983","174011545737251",36.26,-7.00,0,331.23,405.17,18.9,16.3,0.119,1207376.0,1207376.0,6024,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646141,181679.00
02/08/2019 12:15,2,0.074,ALERT,210.57,295.76,60.022,1549646104,"201051344001203","174011545737251",31.87,-11.00,0,294.86,312.29,2.4,0.4,0.000,1197098.7,1197098.7,14112,0,0,0,L,1122011218,1,121.78,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646143,181680.00
02/08/2019 12:15,2,0.180,ALERT,210.80,311.69,60.075,1549646104,"201051344001230","174011545737251",23.48,-8.50,0,295.76,342.35,4.3,2.2,0.000,1191626.8,1191626.8,14015,0,0,0,L,1122011218,1,121.78,119.97,0002,-11,0,0,0,0,0,0,98,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646144,181681.00
02/08/2019 12:15,2,0.047,ALERT,210.35,296.36,59.990,1549646104,"201051344000646","174011545737251",32.86,-9.00,0,290.35,326.12,1.6,0.0,0.000,1186172.2,1186172.2,14081,0,0,0,L,1122011218,1,121.55,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646146,181682.00
02/08/2019 12:15,2,0.072,ALERT,212.61,298.77,60.054,1549646104,"201051344000867","174011545737251",31.11,-10.00,0,295.76,301.47,2.3,0.3,0.000,1188161.1,1188161.1,37963,0,0,0,L,1122011218,1,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646148,181683.00
02/08/2019 12:15,2,0.088,ALERT,213.06,299.37,60.070,1549646104,"201051344000633","174011545737251",30.97,-11.00,0,295.16,301.17,2.8,0.7,0.000,1187102.7,1187102.7,38024,0,0,0,L,1122011218,1,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646150,181684.00
02/08/2019 12:15,2,0.102,ALERT,210.35,296.36,60.028,1549646104,"201051344000955","174011545737251",32.50,-8.50,0,288.25,319.81,3.4,1.3,0.000,1205236.7,1205236.7,14113,0,0,0,L,1122011218,1,120.88,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549646152,181685.00
02/08/2019 12:15,2,0.768,ACTIVE,212.61,381.42,60.028,1549646104,"201051344000648","174011545737251",35.36,-10.00,0,330.03,394.95,27.6,24.7,0.181,1195863.5,1195863.5,37761,0,0,0,L,1122011218,1,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646153,181686.00
02/08/2019 12:15,2,1.082,ACTIVE,212.83,342.05,60.033,1549646104,"201051344000645","174011545737251",24.09,-8.50,0,330.33,354.67,26.4,23.5,0.194,1200425.9,1200425.9,37723,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646154,181687.00
02/08/2019 12:15,2,0.422,ACTIVE,212.61,373.91,60.038,1549646104,"201051344000569","174011545737251",34.77,-7.00,0,331.23,385.63,14.9,12.4,0.071,1217612.2,1217612.2,5941,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646154,181688.00
02/08/2019 12:15,2,0.764,ACTIVE,212.83,382.03,60.033,1549646104,"179051228000119","174011545737251",35.78,-5.00,0,333.03,397.66,27.7,24.8,0.168,4608.2,4608.2,6000,0,0,0,L,46974696,1,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549646155,181689.00
02/08/2019 12:30,2,0.098,ALERT,212.16,299.07,60.028,1549647004,"201051344000579","174011545737251",33.08,-9.00,0,284.04,364.29,3.3,1.3,0.000,1216472.7,1216472.7,6192,0,0,0,L,1122011218,1,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647006,181690.00
02/08/2019 12:30,2,0.082,ALERT,211.03,297.26,60.033,1549647004,"201051344001025","174011545737251",31.39,-11.00,0,294.56,310.49,2.6,0.6,0.000,1201128.1,1201128.1,14116,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647008,181691.00
02/08/2019 12:30,2,0.154,ALERT,211.25,298.17,60.038,1549647004,"201051344001093","174011545737251",32.86,-9.00,0,290.05,326.72,5.2,3.1,0.000,1193560.7,1193560.7,14101,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647010,181692.00
02/08/2019 12:30,2,0.400,ACTIVE,211.93,372.71,59.990,1549647004,"201051344000458","174011545737251",34.81,-6.00,0,330.63,383.83,14.2,11.8,0.062,1202990.0,1202990.0,6081,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647010,181693.00
02/08/2019 12:30,2,0.121,ALERT,211.25,298.47,60.017,1549647004,"201051344000890","174011545737251",32.86,-8.50,0,294.86,317.70,4.1,2.0,0.000,1197616.4,1197616.4,14086,0,0,0,L,1122011218,1,121.33,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1549647012,181694.00
02/08/2019 12:30,2,0.000,ALERT,211.70,298.47,59.969,1549647004,"201051344000988","174011545737251",0.00,-10.00,0,294.56,301.47,0.0,0.0,0.000,937970.4,937970.4,6253,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647014,181695.00
02/08/2019 12:30,2,0.094,ALERT,211.70,299.07,60.022,1549647004,"201051344000582","174011545737251",32.78,-11.50,0,295.16,321.01,3.2,1.1,0.000,1177490.2,1177490.2,14052,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1549647016,181696.00
02/08/2019 12:30,2,0.070,ALERT,211.70,298.77,60.022,1549647004,"201051344000868","174011545737251",32.42,-11.50,0,292.76,325.82,2.4,0.4,0.000,1189469.8,1189469.8,37937,0,0,0,L,1122011218,1,120.42,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647018,181697.00
02/08/2019 12:30,2,0.559,ACTIVE,212.38,369.10,60.022,1549647004,"201051344000576","174011545737251",34.21,-8.50,0,331.23,396.15,19.4,16.8,0.097,1203918.6,1203918.6,10200,0,0,0,L,1122011218,1,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647019,181698.00
02/08/2019 12:30,2,0.053,ALERT,211.93,298.47,60.017,1549647004,"201051344001158","174011545737251",31.09,-11.50,0,286.44,314.10,1.7,0.0,0.000,1182624.5,1182624.5,6231,0,0,0,L,1122011218,1,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647021,181699.00
02/08/2019 12:30,2,0.188,ACTIVE,211.48,297.57,60.022,1549647004,"201051344000917","174011545737251",19.26,-8.00,0,293.06,299.97,3.6,1.6,0.000,1194418.6,1194418.6,13982,0,0,0,L,1122011218,1,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647022,181700.00
02/08/2019 12:30,2,0.160,ALERT,211.48,297.26,60.022,1549647004,"201051344000417","174011545737251",20.75,-9.00,0,293.66,299.07,3.4,1.3,0.000,969228.4,969228.4,14137,0,0,0,L,1122011218,1,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647023,181701.00
02/08/2019 12:30,2,0.090,ALERT,211.48,297.57,60.012,1549647004,"201051344000685","174011545737251",31.43,-10.00,0,286.14,313.20,2.9,0.9,0.000,1198614.8,1198614.8,14113,0,0,0,L,1122011218,1,122.01,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647025,181702.00
02/08/2019 12:30,2,0.100,ALERT,211.25,296.96,60.012,1549647004,"201051344000651","174011545737251",31.95,-11.50,0,288.55,320.71,3.3,1.2,0.000,1192346.8,1192346.8,14100,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647027,181703.00
02/08/2019 12:30,2,0.092,ALERT,211.48,298.47,60.028,1549647004,"201051344000594","174011545737251",32.38,-11.00,0,290.35,318.61,3.0,1.0,0.000,1207160.9,1207160.9,37919,0,0,0,L,1122011218,1,120.42,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647029,181704.00
02/08/2019 12:30,2,0.109,ALERT,211.93,298.47,60.017,1549647004,"201051344000469","174011545737251",31.61,-11.50,0,292.46,309.89,3.5,1.5,0.000,1191510.5,1191510.5,6184,0,0,0,L,1122011218,1,120.20,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647031,181705.00
02/08/2019 12:30,2,0.057,ALERT,211.25,298.17,59.980,1549647004,"201051344000585","174011545737251",32.46,-9.00,0,288.25,326.42,1.9,0.0,0.000,1206998.3,1206998.3,14156,0,0,0,L,1122011218,1,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647033,181706.00
02/08/2019 12:30,2,0.549,ACTIVE,212.38,382.63,59.985,1549647004,"201051344000853","174011545737251",35.64,-8.00,0,332.13,399.46,19.9,17.3,0.115,1207909.2,1207909.2,6021,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647034,181707.00
02/08/2019 12:30,2,0.059,ALERT,211.48,299.67,59.969,1549647004,"201051344001145","174011545737251",33.46,-10.00,0,294.86,329.13,2.0,0.0,0.000,1206059.5,1206059.5,14077,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647035,181708.00
02/08/2019 12:30,2,0.105,ALERT,211.48,298.17,60.028,1549647004,"201051344000438","174011545737251",31.55,-10.00,0,290.05,311.69,3.4,1.4,0.000,1200000.8,1200000.8,14113,0,0,0,L,1122011218,1,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647037,181709.00
02/08/2019 12:30,2,0.053,ALERT,210.80,298.17,60.017,1549647004,"201051344001135","174011545737251",33.18,-9.00,0,294.86,328.22,1.8,0.0,0.000,1188148.6,1188148.6,14083,0,0,0,L,1122011218,1,121.10,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647039,181710.00
02/08/2019 12:30,2,0.465,ACTIVE,211.70,393.75,60.033,1549647004,"201051344000983","174011545737251",36.80,-7.00,0,330.63,404.87,17.4,14.9,0.102,1207379.8,1207379.8,6025,0,0,0,L,1122011218,1,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647040,181711.00
02/08/2019 12:30,2,0.074,ALERT,211.03,297.57,60.022,1549647004,"201051344001203","174011545737251",31.49,-11.00,0,294.26,312.59,2.4,0.4,0.000,1197098.8,1197098.8,14114,0,0,0,L,1122011218,1,121.55,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647042,181712.00
02/08/2019 12:30,2,0.180,ALERT,211.25,305.98,60.022,1549647004,"201051344001230","174011545737251",23.14,-9.00,0,294.26,342.35,4.2,2.2,0.000,1191627.2,1191627.2,14017,0,0,0,L,1122011218,1,121.33,120.42,0002,-12,0,0,0,0,0,0,111,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647044,181713.00
02/08/2019 12:30,2,0.047,ALERT,210.80,297.87,60.022,1549647004,"201051344000646","174011545737251",32.58,-10.00,0,290.05,326.12,1.6,0.0,0.000,1186172.2,1186172.2,14083,0,0,0,L,1122011218,1,121.33,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647046,181714.00
02/08/2019 12:30,2,0.000,ALERT,211.93,297.26,59.990,1549647004,"201051344000867","174011545737251",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,1188161.1,1188161.1,37965,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647048,181715.00
02/08/2019 12:30,2,0.000,ALERT,212.38,297.57,60.043,1549647004,"201051344000633","174011545737251",0.00,-11.00,0,294.86,301.17,0.0,0.0,0.000,1187102.8,1187102.8,38026,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647049,181716.00
02/08/2019 12:30,2,0.102,ALERT,210.80,297.87,60.054,1549647004,"201051344000955","174011545737251",32.20,-9.00,0,288.25,319.81,3.4,1.3,0.000,1205237.0,1205237.0,14115,0,0,0,L,1122011218,1,120.65,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647051,181717.00
02/08/2019 12:30,2,0.705,ACTIVE,211.93,378.12,60.043,1549647004,"201051344000648","174011545737251",35.11,-10.00,0,330.33,394.35,25.1,22.3,0.159,1195869.3,1195869.3,37762,0,0,0,L,1122011218,1,120.42,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647052,181718.00
02/08/2019 12:30,2,0.980,ACTIVE,212.38,339.65,60.038,1549647004,"201051344000645","174011545737251",24.11,-8.50,0,331.53,354.37,24.0,21.3,0.168,1200431.4,1200431.4,37724,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647053,181719.00
02/08/2019 12:30,2,0.391,ACTIVE,212.16,375.11,60.028,1549647004,"201051344000569","174011545737251",34.99,-8.00,0,330.93,385.03,13.9,11.5,0.062,1217615.2,1217615.2,5942,0,0,0,L,1122011218,1,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647054,181720.00
02/08/2019 12:30,2,0.697,ACTIVE,212.38,382.63,60.038,1549647004,"179051228000119","174011545737251",35.86,-5.00,0,333.33,396.45,25.4,22.6,0.146,4614.1,4614.1,6001,0,0,0,L,46974696,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647055,181721.00
02/08/2019 12:45,2,0.100,ALERT,211.93,299.67,60.012,1549647904,"201051344000579","174011545737251",33.42,-9.00,0,283.14,364.89,3.4,1.4,0.000,1216473.0,1216473.0,6194,0,0,0,L,1122011218,1,120.42,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647906,181722.00
02/08/2019 12:45,2,0.080,ALERT,211.03,296.66,59.990,1549647904,"201051344001025","174011545737251",31.77,-11.00,0,295.16,310.19,2.6,0.6,0.000,1201128.2,1201128.2,14118,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647908,181723.00
02/08/2019 12:45,2,0.154,ALERT,211.03,297.57,60.006,1549647904,"201051344001093","174011545737251",33.20,-9.00,0,288.55,327.02,5.2,3.1,0.000,1193561.4,1193561.4,14103,0,0,0,L,1122011218,1,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647909,181724.00
02/08/2019 12:45,2,0.434,ACTIVE,211.93,376.62,59.980,1549647904,"201051344000458","174011545737251",35.19,-6.00,0,330.33,384.43,15.6,13.1,0.071,1202993.2,1202993.2,6082,0,0,0,L,1122011218,1,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647910,181725.00
02/08/2019 12:45,2,0.154,ALERT,210.80,309.59,60.006,1549647904,"201051344000890","174011545737251",20.91,-8.50,0,296.06,319.51,3.1,1.1,0.000,1197616.8,1197616.8,14088,0,0,0,L,1122011218,1,121.55,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1549647912,181726.00
02/08/2019 12:45,2,0.076,ALERT,211.70,298.77,59.980,1549647904,"201051344000988","174011545737251",20.63,-10.00,0,293.36,300.57,1.6,0.0,0.000,937970.4,937970.4,6255,0,0,0,L,1122011218,1,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647914,181727.00
02/08/2019 12:45,2,0.164,ALERT,211.48,298.47,60.028,1549647904,"201051344000582","174011545737251",15.13,-11.00,0,295.76,323.11,2.5,0.5,0.000,1177490.4,1177490.4,14054,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1549647916,181728.00
02/08/2019 12:45,2,0.070,ALERT,211.93,299.37,60.012,1549647904,"201051344000868","174011545737251",32.76,-11.00,0,292.46,326.12,2.4,0.4,0.000,1189469.9,1189469.9,37939,0,0,0,L,1122011218,1,120.42,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647918,181729.00
02/08/2019 12:45,2,0.617,ACTIVE,212.61,372.41,60.006,1549647904,"201051344000576","174011545737251",34.53,-8.00,0,331.83,397.05,21.6,18.9,0.124,1203923.3,1203923.3,10201,0,0,0,L,1122011218,1,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647919,181730.00
02/08/2019 12:45,2,0.053,ALERT,211.93,299.07,60.017,1549647904,"201051344001158","174011545737251",31.53,-11.00,0,285.84,312.59,1.7,0.0,0.000,1182624.5,1182624.5,6233,0,0,0,L,1122011218,1,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647920,181731.00
02/08/2019 12:45,2,0.199,ACTIVE,211.25,297.87,59.975,1549647904,"201051344000917","174011545737251",19.72,-8.00,0,293.66,302.37,4.0,1.9,0.000,1194419.1,1194419.1,13983,0,0,0,L,1122011218,1,121.33,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647921,181732.00
02/08/2019 12:45,2,0.158,ALERT,211.25,296.96,60.006,1549647904,"201051344000417","174011545737251",20.99,-9.00,0,295.46,299.07,3.4,1.3,0.000,969228.7,969228.7,14139,0,0,0,L,1122011218,1,121.10,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647923,181733.00
02/08/2019 12:45,2,0.090,ALERT,211.25,297.26,60.012,1549647904,"201051344000685","174011545737251",31.77,-10.00,0,287.05,312.59,2.9,0.9,0.000,1198615.0,1198615.0,14115,0,0,0,L,1122011218,1,122.01,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647925,181734.00
02/08/2019 12:45,2,0.098,ALERT,211.03,296.66,60.028,1549647904,"201051344000651","174011545737251",32.22,-11.50,0,289.15,320.71,3.3,1.2,0.000,1192347.0,1192347.0,14102,0,0,0,L,1122011218,1,121.55,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647927,181735.00
02/08/2019 12:45,2,0.092,ALERT,211.48,299.37,60.022,1549647904,"201051344000594","174011545737251",32.68,-11.00,0,289.75,327.02,3.1,1.0,0.000,1207161.2,1207161.2,37921,0,0,0,L,1122011218,1,120.42,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647929,181736.00
02/08/2019 12:45,2,0.109,ALERT,211.93,299.07,60.017,1549647904,"201051344000469","174011545737251",31.93,-12.00,0,291.85,318.30,3.5,1.5,0.000,1191510.8,1191510.8,6186,0,0,0,L,1122011218,1,120.20,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647930,181737.00
02/08/2019 12:45,2,0.059,ALERT,211.25,297.57,60.017,1549647904,"201051344000585","174011545737251",32.76,-9.00,0,288.85,326.72,1.9,0.0,0.000,1206998.3,1206998.3,14158,0,0,0,L,1122011218,1,120.88,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647932,181738.00
02/08/2019 12:45,2,0.598,ACTIVE,212.61,384.43,60.022,1549647904,"201051344000853","174011545737251",35.86,-7.00,0,332.13,400.66,21.7,19.1,0.119,1207913.9,1207913.9,6022,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647933,181739.00
02/08/2019 12:45,2,0.059,ALERT,211.48,298.17,60.017,1549647904,"201051344001145","174011545737251",33.68,-9.00,0,295.46,329.73,2.0,0.1,0.000,1206059.5,1206059.5,14079,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647935,181740.00
02/08/2019 12:45,2,0.105,ALERT,211.25,297.57,60.049,1549647904,"201051344000438","174011545737251",31.87,-10.00,0,290.65,311.99,3.5,1.4,0.000,1200001.2,1200001.2,14115,0,0,0,L,1122011218,1,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647937,181741.00
02/08/2019 12:45,2,0.055,ALERT,211.03,297.87,60.017,1549647904,"201051344001135","174011545737251",33.40,-10.00,0,296.06,328.22,1.9,0.0,0.000,1188148.6,1188148.6,14085,0,0,0,L,1122011218,1,121.10,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647939,181742.00
02/08/2019 12:45,2,0.520,ACTIVE,211.93,383.83,60.049,1549647904,"201051344000983","174011545737251",35.82,-7.00,0,330.63,406.97,18.9,16.3,0.115,1207383.8,1207383.8,6026,0,0,0,L,1122011218,1,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647940,181743.00
02/08/2019 12:45,2,0.074,ALERT,211.25,297.26,60.022,1549647904,"201051344001203","174011545737251",31.79,-11.00,0,294.56,312.59,2.4,0.4,0.000,1197098.9,1197098.9,14116,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647942,181744.00
02/08/2019 12:45,2,0.182,ALERT,211.25,307.78,60.054,1549647904,"201051344001230","174011545737251",23.36,-9.00,0,296.66,341.45,4.3,2.2,0.000,1191627.7,1191627.7,14019,0,0,0,L,1122011218,1,121.78,120.20,0002,-12,0,0,0,0,0,0,5,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647944,181745.00
02/08/2019 12:45,2,0.045,ALERT,211.03,297.57,60.043,1549647904,"201051344000646","174011545737251",32.86,-10.00,0,290.05,326.42,1.6,0.0,0.000,1186172.2,1186172.2,14085,0,0,0,L,1122011218,1,121.55,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647946,181746.00
02/08/2019 12:45,2,0.076,ALERT,212.16,298.47,60.022,1549647904,"201051344000867","174011545737251",31.05,-10.00,0,294.86,300.57,2.4,0.4,0.000,1188161.2,1188161.2,37967,0,0,0,L,1122011218,1,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647948,181747.00
02/08/2019 12:45,2,0.088,ALERT,212.61,298.77,60.043,1549647904,"201051344000633","174011545737251",30.93,-11.00,0,294.26,300.57,2.8,0.8,0.000,1187102.9,1187102.9,38028,0,0,0,L,1122011218,1,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647950,181748.00
02/08/2019 12:45,2,0.102,ALERT,210.80,297.57,60.038,1549647904,"201051344000955","174011545737251",32.48,-9.00,0,289.15,319.81,3.4,1.3,0.000,1205237.3,1205237.3,14117,0,0,0,L,1122011218,1,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549647951,181749.00
02/08/2019 12:45,2,0.775,ACTIVE,211.93,380.52,60.033,1549647904,"201051344000648","174011545737251",35.31,-9.00,0,330.33,395.55,27.7,24.8,0.177,1195875.3,1195875.3,37763,0,0,0,L,1122011218,1,120.20,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647952,181750.00
02/08/2019 12:45,2,1.164,ACTIVE,212.38,341.75,60.038,1549647904,"201051344000645","174011545737251",23.95,-8.50,0,330.63,355.88,28.3,25.4,0.212,1200437.3,1200437.3,37725,0,0,0,L,1122011218,1,121.10,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647953,181751.00
02/08/2019 12:45,2,0.424,ACTIVE,211.93,379.62,60.049,1549647904,"201051344000569","174011545737251",35.50,-8.00,0,330.63,387.44,15.3,12.8,0.071,1217618.3,1217618.3,5943,0,0,0,L,1122011218,1,120.20,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647954,181752.00
02/08/2019 12:45,2,0.760,ACTIVE,212.38,389.24,60.022,1549647904,"179051228000119","174011545737251",36.50,-5.00,0,333.03,402.77,28.1,25.1,0.168,4620.2,4620.2,6002,0,0,0,L,46974696,1,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549647955,181753.00
02/08/2019 13:00,2,0.199,ALERT,212.61,301.17,60.054,1549648804,"201051344000579","174011545737251",22.22,-8.50,0,285.24,362.19,4.5,2.4,0.000,1216473.4,1216473.4,6196,0,0,0,L,1122011218,1,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1549648806,181754.00
02/08/2019 13:00,2,0.170,ALERT,211.25,297.87,60.043,1549648804,"201051344001025","174011545737251",23.48,-10.00,0,294.86,315.90,4.0,2.0,0.000,1201128.4,1201128.4,14120,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1549648808,181755.00
02/08/2019 13:00,2,0.281,ALERT,211.25,342.05,60.075,1549648804,"201051344001093","174011545737251",25.52,-8.50,0,287.65,366.10,7.3,5.1,0.000,1193562.1,1193562.1,14105,0,0,0,L,1122011218,1,121.33,120.65,0002,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1549648810,181756.00
02/08/2019 13:00,2,0.910,ACTIVE,212.83,390.74,60.043,1549648804,"201051344000458","174011545737251",36.16,-5.50,0,332.13,409.08,33.4,30.3,0.230,1202997.6,1202997.6,6083,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648811,181757.00
02/08/2019 13:00,2,0.225,ALERT,211.48,334.24,60.043,1549648804,"201051344000890","174011545737251",27.63,-8.50,0,295.76,350.47,6.3,4.2,0.004,1197617.2,1197617.2,14090,0,0,0,L,1122011218,1,121.78,120.42,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1549648813,181758.00
02/08/2019 13:00,2,0.148,ALERT,212.38,300.27,60.043,1549648804,"201051344000988","174011545737251",18.17,-10.00,0,294.56,301.77,2.7,0.7,0.000,937970.4,937970.4,6257,0,0,0,L,1122011218,1,120.65,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648815,181759.00
02/08/2019 13:00,2,0.234,ALERT,212.16,335.74,60.049,1549648804,"201051344000582","174011545737251",29.16,-11.00,0,296.06,344.45,7.0,4.8,0.013,1177490.8,1177490.8,14056,0,0,0,L,1122011218,1,121.78,121.10,0002,-12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648816,181760.00
02/08/2019 13:00,2,0.188,ALERT,212.61,330.93,60.049,1549648804,"201051344000868","174011545737251",24.97,-9.00,0,292.46,332.73,4.8,2.7,0.000,1189470.0,1189470.0,37941,0,0,0,L,1122011218,1,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1549648818,181761.00
02/08/2019 13:00,2,1.820,ACTIVE,213.51,409.08,60.049,1549648804,"201051344000576","174011545737251",37.17,-7.00,0,331.53,432.52,68.4,64.1,0.535,1203929.8,1203929.8,10202,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648819,181762.00
02/08/2019 13:00,2,0.146,ALERT,212.83,300.87,60.049,1549648804,"201051344001158","174011545737251",21.81,-11.00,0,284.64,332.43,3.3,1.2,0.000,1182624.5,1182624.5,6235,0,0,0,L,1122011218,1,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648821,181763.00
02/08/2019 13:00,2,0.275,ACTIVE,211.70,336.04,60.054,1549648804,"201051344000917","174011545737251",29.98,-6.50,0,293.66,353.77,8.4,6.2,0.022,1194419.8,1194419.8,13984,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648822,181764.00
02/08/2019 13:00,2,0.258,ALERT,211.48,298.17,60.075,1549648804,"201051344000417","174011545737251",20.93,-8.50,0,294.86,320.41,5.5,3.4,0.000,969229.2,969229.2,14141,0,0,0,L,1122011218,1,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1549648824,181765.00
02/08/2019 13:00,2,0.188,ALERT,211.70,303.28,60.054,1549648804,"201051344000685","174011545737251",22.70,-9.00,0,287.05,346.56,4.3,2.3,0.000,1198615.3,1198615.3,14117,0,0,0,L,1122011218,1,122.23,120.65,0002,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648826,181766.00
02/08/2019 13:00,2,0.229,ALERT,211.70,336.64,60.049,1549648804,"201051344000651","174011545737251",26.02,-11.50,0,289.45,351.67,6.0,3.9,0.000,1192347.5,1192347.5,14104,0,0,0,L,1122011218,1,122.01,120.65,0002,-12,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1549648828,181767.00
02/08/2019 13:00,2,0.174,ALERT,211.93,300.27,60.043,1549648804,"201051344000594","174011545737251",21.83,-11.00,0,290.35,327.02,3.9,1.8,0.000,1207161.4,1207161.4,37923,0,0,0,L,1122011218,1,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1549648829,181768.00
02/08/2019 13:00,2,0.211,ALERT,212.83,301.17,60.049,1549648804,"201051344000469","174011545737251",21.71,-11.50,0,292.16,325.52,4.7,2.6,0.000,1191511.2,1191511.2,6188,0,0,0,L,1122011218,1,120.65,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648831,181769.00
02/08/2019 13:00,2,0.145,ALERT,211.48,298.77,60.049,1549648804,"201051344000585","174011545737251",20.99,-8.50,0,288.85,332.73,3.1,1.1,0.000,1206998.3,1206998.3,14160,0,0,0,L,1122011218,1,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648833,181770.00
02/08/2019 13:00,2,1.658,ACTIVE,213.51,404.87,60.049,1549648804,"201051344000853","174011545737251",36.96,-6.50,0,333.03,435.53,61.9,57.8,0.486,1207920.8,1207920.8,6023,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648834,181771.00
02/08/2019 13:00,2,0.170,ALERT,211.70,335.44,60.043,1549648804,"201051344001145","174011545737251",27.41,-9.00,0,295.16,355.88,4.8,2.7,0.004,1206059.7,1206059.7,14081,0,0,0,L,1122011218,1,121.55,120.88,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1549648836,181772.00
02/08/2019 13:00,2,0.199,ALERT,211.48,298.77,60.049,1549648804,"201051344000438","174011545737251",21.55,-9.00,0,290.65,326.72,4.4,2.3,0.000,1200001.5,1200001.5,14117,0,0,0,L,1122011218,1,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648838,181773.00
02/08/2019 13:00,2,0.059,ALERT,211.25,299.07,60.043,1549648804,"201051344001135","174011545737251",34.99,-9.00,0,295.46,340.85,2.1,0.1,0.000,1188148.7,1188148.7,14087,0,0,0,L,1122011218,1,121.33,120.88,0002,-10,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1549648840,181774.00
02/08/2019 13:00,2,1.107,ACTIVE,212.61,406.37,60.043,1549648804,"201051344000983","174011545737251",37.63,-6.50,0,331.53,440.34,42.3,38.9,0.331,1207389.8,1207389.8,6027,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648841,181775.00
02/08/2019 13:00,2,0.178,ALERT,211.48,310.79,60.043,1549648804,"201051344001203","174011545737251",23.85,-10.00,0,293.96,347.76,4.3,2.2,0.000,1197099.1,1197099.1,14118,0,0,0,L,1122011218,1,121.78,120.65,0002,-12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1549648843,181776.00
02/08/2019 13:00,2,0.250,ALERT,211.70,334.84,60.033,1549648804,"201051344001230","174011545737251",28.82,-8.00,0,295.76,366.70,7.3,5.2,0.018,1191628.5,1191628.5,14021,0,0,0,L,1122011218,1,121.78,120.65,0002,-11,0,0,0,0,0,0,44,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648844,181777.00
02/08/2019 13:00,2,0.156,ALERT,211.25,298.77,60.038,1549648804,"201051344000646","174011545737251",22.72,-9.00,0,290.35,349.86,3.6,1.6,0.000,1186172.3,1186172.3,14087,0,0,0,L,1122011218,1,121.55,120.88,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1549648846,181778.00
02/08/2019 13:00,2,0.135,ALERT,212.61,299.07,60.033,1549648804,"201051344000867","174011545737251",13.64,-10.00,0,288.55,333.63,1.9,0.0,0.000,1188161.3,1188161.3,37969,0,0,0,L,1122011218,1,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648848,181779.00
02/08/2019 13:00,2,0.094,ALERT,213.29,312.59,60.033,1549648804,"201051344000633","174011545737251",31.53,-11.00,0,295.46,326.12,3.0,1.0,0.000,1187103.1,1187103.1,38030,0,0,0,L,1122011218,1,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648850,181780.00
02/08/2019 13:00,2,0.184,ALERT,211.03,298.77,60.017,1549648804,"201051344000955","174011545737251",19.08,-8.50,0,288.55,327.62,3.6,1.5,0.000,1205237.7,1205237.7,14119,0,0,0,L,1122011218,1,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549648852,181781.00
02/08/2019 13:00,2,1.500,ACTIVE,212.61,393.45,60.028,1549648804,"201051344000648","174011545737251",35.96,-9.00,0,330.03,428.31,54.7,50.8,0.424,1195884.2,1195884.2,37764,0,0,0,L,1122011218,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648853,181782.00
02/08/2019 13:00,2,2.592,ACTIVE,213.29,352.27,60.033,1549648804,"201051344000645","174011545737251",23.97,-8.00,0,320.11,386.53,63.0,58.9,0.504,1200447.0,1200447.0,37726,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648854,181783.00
02/08/2019 13:00,2,0.750,ACTIVE,212.83,391.34,60.038,1549648804,"201051344000569","174011545737251",36.34,-7.00,0,332.43,413.89,27.6,24.7,0.181,1217622.7,1217622.7,5944,0,0,0,L,1122011218,1,120.65,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648854,181784.00
02/08/2019 13:00,2,1.398,ACTIVE,213.29,404.87,60.038,1549648804,"179051228000119","174011545737251",37.25,-4.00,0,334.24,435.83,52.8,49.0,0.402,4629.0,4629.0,6003,0,0,0,L,46974696,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549648856,181785.00
02/08/2019 13:15,2,0.170,ALERT,212.16,299.67,60.001,1549649704,"201051344000579","174011545737251",14.25,-8.50,0,287.35,380.82,2.5,0.5,0.000,1216473.8,1216473.8,6198,0,0,0,L,1122011218,1,120.65,121.55,0002,-12,0,0,0,0,0,0,57,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649706,181786.00
02/08/2019 13:15,2,0.078,ALERT,210.80,296.36,60.006,1549649704,"201051344001025","174011545737251",32.05,-10.00,0,295.46,359.18,2.6,0.6,0.000,1201128.7,1201128.7,14122,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1549649708,181787.00
02/08/2019 13:15,2,0.221,ALERT,211.03,297.26,60.028,1549649704,"201051344001093","174011545737251",16.66,-8.00,0,295.76,401.56,3.7,1.7,0.000,1193563.0,1193563.0,14107,0,0,0,L,1122011218,1,121.33,120.65,0002,-9,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649710,181788.00
02/08/2019 13:15,2,0.490,ACTIVE,212.16,360.38,60.012,1549649704,"201051344000458","174011545737251",33.36,-5.00,0,330.93,433.42,16.6,14.1,0.080,1203003.2,1203003.2,6084,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649711,181789.00
02/08/2019 13:15,2,0.178,ALERT,211.03,297.87,60.059,1549649704,"201051344000890","174011545737251",17.81,-8.00,0,296.66,370.30,3.2,1.2,0.000,1197617.9,1197617.9,14092,0,0,0,L,1122011218,1,121.33,120.20,0002,-8,0,0,0,0,0,0,5,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649713,181790.00
02/08/2019 13:15,2,0.076,ALERT,211.93,299.07,60.012,1549649704,"201051344000988","174011545737251",20.91,-9.00,0,294.86,329.73,1.7,0.0,0.000,937970.4,937970.4,6259,0,0,0,L,1122011218,1,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649715,181791.00
02/08/2019 13:15,2,0.170,ALERT,211.48,298.17,60.017,1549649704,"201051344000582","174011545737251",18.41,-10.00,0,296.96,366.40,3.2,1.1,0.000,1177491.4,1177491.4,14058,0,0,0,L,1122011218,1,121.55,121.10,0002,-11,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649716,181792.00
02/08/2019 13:15,2,0.070,ALERT,212.16,299.67,60.017,1549649704,"201051344000868","174011545737251",32.92,-11.00,0,297.57,350.77,2.4,0.4,0.000,1189470.2,1189470.2,37943,0,0,0,L,1122011218,1,120.65,122.01,0100,-14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1549649718,181793.00
02/08/2019 13:15,2,0.662,ACTIVE,212.83,382.03,60.012,1549649704,"201051344000576","174011545737251",35.48,-8.50,0,329.73,434.33,23.9,21.1,0.141,1203938.2,1203938.2,10203,0,0,0,L,1122011218,1,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649719,181794.00
02/08/2019 13:15,2,0.051,ALERT,212.38,299.07,60.006,1549649704,"201051344001158","174011545737251",31.81,-11.00,0,286.14,365.19,1.7,0.0,0.000,1182624.5,1182624.5,6237,0,0,0,L,1122011218,1,120.88,121.55,0100,-10,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649721,181795.00
02/08/2019 13:15,2,0.203,ALERT,211.25,297.26,60.012,1549649704,"201051344000917","174011545737251",21.11,-6.00,0,294.56,391.04,4.4,2.3,0.000,1194420.7,1194420.7,13985,0,0,0,L,1122011218,1,121.33,121.10,0002,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649723,181796.00
02/08/2019 13:15,2,0.158,ALERT,211.25,296.96,60.028,1549649704,"201051344000417","174011545737251",21.13,-8.50,0,295.76,337.84,3.4,1.4,0.000,969229.7,969229.7,14143,0,0,0,L,1122011218,1,121.10,120.65,0100,-10,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1549649725,181797.00
02/08/2019 13:15,2,0.088,ALERT,211.48,297.57,60.012,1549649704,"201051344000685","174011545737251",31.97,-8.50,0,296.06,364.89,2.9,0.8,0.000,1198615.6,1198615.6,14119,0,0,0,L,1122011218,1,122.01,120.65,0100,-12,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1549649727,181798.00
02/08/2019 13:15,2,0.096,ALERT,211.25,296.96,59.985,1549649704,"201051344000651","174011545737251",32.38,-10.00,0,295.46,363.09,3.2,1.1,0.000,1192348.0,1192348.0,14106,0,0,0,L,1122011218,1,121.78,120.42,0100,-11,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549649728,181799.00
02/08/2019 13:15,2,0.092,ALERT,211.70,299.07,60.017,1549649704,"201051344000594","174011545737251",32.80,-10.00,0,296.66,353.77,3.1,1.1,0.000,1207161.7,1207161.7,37925,0,0,0,L,1122011218,1,120.65,121.33,0100,-12,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1549649730,181800.00
02/08/2019 13:15,2,0.107,ALERT,212.16,299.07,60.017,1549649704,"201051344000469","174011545737251",32.14,-11.50,0,296.66,358.28,3.6,1.5,0.000,1191511.7,1191511.7,6190,0,0,0,L,1122011218,1,120.42,122.01,0100,-14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649732,181801.00
02/08/2019 13:15,2,0.062,ALERT,211.25,297.26,60.017,1549649704,"201051344000585","174011545737251",32.84,-8.50,0,294.26,358.58,2.1,0.1,0.000,1206998.3,1206998.3,14162,0,0,0,L,1122011218,1,120.88,121.10,0100,-12,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649734,181802.00
02/08/2019 13:15,2,0.639,ACTIVE,212.83,391.64,59.980,1549649704,"201051344000853","174011545737251",36.50,-6.50,0,333.33,437.33,23.6,20.9,0.146,1207929.9,1207929.9,6024,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649735,181803.00
02/08/2019 13:15,2,0.121,ALERT,211.25,297.57,60.059,1549649704,"201051344001145","174011545737251",14.13,-8.00,0,295.76,342.65,1.8,0.0,0.000,1206059.9,1206059.9,14083,0,0,0,L,1122011218,1,121.33,120.65,0002,-8,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649737,181804.00
02/08/2019 13:15,2,0.105,ALERT,211.03,297.26,60.012,1549649704,"201051344000438","174011545737251",31.99,-8.50,0,295.46,364.89,3.4,1.4,0.000,1200001.9,1200001.9,14119,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649739,181805.00
02/08/2019 13:15,2,0.057,ALERT,210.80,297.26,60.022,1549649704,"201051344001135","174011545737251",33.42,-8.50,0,295.76,342.65,2.0,0.0,0.000,1188148.9,1188148.9,14089,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1549649741,181806.00
02/08/2019 13:15,2,0.547,ACTIVE,212.16,381.12,60.017,1549649704,"201051344000983","174011545737251",35.48,-6.50,0,329.73,443.94,19.7,17.1,0.124,1207397.2,1207397.2,6028,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649742,181807.00
02/08/2019 13:15,2,0.070,ALERT,211.25,296.96,60.022,1549649704,"201051344001203","174011545737251",31.91,-10.00,0,295.76,347.46,2.3,0.3,0.000,1197099.4,1197099.4,14120,0,0,0,L,1122011218,1,121.78,120.65,0100,-12,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1549649744,181808.00
02/08/2019 13:15,2,0.178,ACTIVE,211.25,311.99,59.990,1549649704,"201051344001230","174011545737251",23.52,-8.00,0,308.99,393.45,4.3,2.2,0.000,1191629.5,1191629.5,14023,0,0,0,L,1122011218,1,121.55,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649745,181809.00
02/08/2019 13:15,2,0.053,ALERT,210.80,303.28,60.017,1549649704,"201051344000646","174011545737251",30.91,-8.50,0,295.46,344.15,1.6,0.0,0.000,1186172.5,1186172.5,14089,0,0,0,L,1122011218,1,121.33,120.42,0100,-10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1549649747,181810.00
02/08/2019 13:15,2,0.078,ALERT,212.38,298.47,60.028,1549649704,"201051344000867","174011545737251",31.15,-10.00,0,289.75,362.79,2.5,0.5,0.000,1188161.5,1188161.5,37971,0,0,0,L,1122011218,1,121.10,121.55,0100,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649748,181811.00
