ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 13:15,2,0.086,ALERT,212.61,298.47,60.022,1549649704,"201051344000633","174011545737251",31.05,-11.00,0,295.46,345.96,2.8,0.7,0.000,1187103.3,1187103.3,38032,0,0,0,L,1122011218,1,121.33,121.78,0100,-10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549649750,181812.00
02/08/2019 13:15,2,0.100,ALERT,210.57,296.96,60.028,1549649704,"201051344000955","174011545737251",32.54,-8.00,0,294.56,354.07,3.3,1.3,0.000,1205238.0,1205238.0,14121,0,0,0,L,1122011218,1,120.65,120.65,0100,-10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1549649752,181813.00
02/08/2019 13:15,2,0.809,ACTIVE,211.93,381.42,60.012,1549649704,"201051344000648","174011545737251",35.35,-8.50,0,330.93,432.82,28.9,26.0,0.190,1195895.0,1195895.0,37765,0,0,0,L,1122011218,1,120.42,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649753,181814.00
02/08/2019 13:15,2,1.348,ACTIVE,212.61,342.95,60.022,1549649704,"201051344000645","174011545737251",23.85,-7.00,0,319.51,397.96,32.6,29.5,0.247,1200459.5,1200459.5,37727,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649754,181815.00
02/08/2019 13:15,2,0.453,ACTIVE,212.16,363.39,60.038,1549649704,"201051344000569","174011545737251",33.72,-6.50,0,330.33,424.11,15.5,13.1,0.080,1217627.8,1217627.8,5945,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649755,181816.00
02/08/2019 13:15,2,0.811,ACTIVE,212.38,388.04,60.028,1549649704,"179051228000119","174011545737251",36.42,-3.50,0,374.81,441.54,29.9,27.0,0.190,4638.9,4638.9,6004,0,0,0,L,46974696,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549649756,181817.00
02/08/2019 13:30,2,0.102,ALERT,212.16,299.67,60.033,1549650604,"201051344000579","174011545737251",32.58,-8.50,0,297.57,326.72,3.4,1.3,0.000,1216474.0,1216474.0,6200,0,0,0,L,1122011218,1,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650606,181818.00
02/08/2019 13:30,2,0.080,ALERT,211.03,296.96,60.017,1549650604,"201051344001025","174011545737251",30.87,-10.00,0,294.86,334.24,2.5,0.5,0.000,1201128.8,1201128.8,14124,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650608,181819.00
02/08/2019 13:30,2,0.150,ALERT,211.03,297.57,60.022,1549650604,"201051344001093","174011545737251",32.40,-8.00,0,295.46,336.04,5.0,2.9,0.000,1193563.5,1193563.5,14109,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1549650609,181820.00
02/08/2019 13:30,2,0.367,ACTIVE,211.93,368.80,60.033,1549650604,"201051344000458","174011545737251",34.39,-5.50,0,330.63,411.48,12.8,10.5,0.049,1203006.7,1203006.7,6085,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650610,181821.00
02/08/2019 13:30,2,0.123,ALERT,211.03,297.57,59.980,1549650604,"201051344000890","174011545737251",32.42,-8.00,0,295.76,336.04,4.1,2.0,0.000,1197618.2,1197618.2,14094,0,0,0,L,1122011218,1,121.55,120.20,0100,-9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1549650612,181822.00
02/08/2019 13:30,2,0.000,ALERT,211.93,298.77,59.990,1549650604,"201051344000988","174011545737251",0.00,-9.00,0,294.56,301.47,0.0,0.0,0.000,937970.4,937970.4,6261,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650614,181823.00
02/08/2019 13:30,2,0.094,ALERT,211.48,298.17,60.038,1549650604,"201051344000582","174011545737251",32.36,-10.00,0,296.06,336.34,3.1,1.1,0.000,1177491.6,1177491.6,14060,0,0,0,L,1122011218,1,121.55,121.10,0100,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1549650616,181824.00
02/08/2019 13:30,2,0.070,ALERT,212.16,299.67,60.065,1549650604,"201051344000868","174011545737251",31.97,-11.00,0,297.26,324.92,2.4,0.3,0.000,1189470.3,1189470.3,37945,0,0,0,L,1122011218,1,120.65,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650618,181825.00
02/08/2019 13:30,2,0.514,ACTIVE,212.61,376.62,60.038,1549650604,"201051344000576","174011545737251",35.09,-7.00,0,349.86,417.79,18.3,15.7,0.088,1203943.2,1203943.2,10204,0,0,0,L,1122011218,1,121.10,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650619,181826.00
02/08/2019 13:30,2,0.000,ALERT,212.16,298.77,60.038,1549650604,"201051344001158","174011545737251",0.00,-11.00,0,288.25,329.43,0.0,0.0,0.000,1182624.5,1182624.5,6239,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650621,181827.00
02/08/2019 13:30,2,0.156,ALERT,211.25,296.96,60.043,1549650604,"201051344000917","174011545737251",21.05,-6.50,0,293.96,355.58,3.4,1.3,0.000,1194421.2,1194421.2,13987,0,0,0,L,1122011218,1,121.10,121.10,0002,-10,0,0,0,0,0,0,7,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650623,181828.00
02/08/2019 13:30,2,0.160,ALERT,211.48,296.96,60.038,1549650604,"201051344000417","174011545737251",20.48,-8.50,0,295.16,298.77,3.3,1.3,0.000,969230.0,969230.0,14145,0,0,0,L,1122011218,1,121.10,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650624,181829.00
02/08/2019 13:30,2,0.088,ALERT,211.48,297.26,60.033,1549650604,"201051344000685","174011545737251",31.03,-8.50,0,295.16,312.89,2.8,0.8,0.000,1198615.8,1198615.8,14121,0,0,0,L,1122011218,1,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650626,181830.00
02/08/2019 13:30,2,0.096,ALERT,211.25,296.66,60.033,1549650604,"201051344000651","174011545737251",31.57,-11.00,0,294.86,336.04,3.1,1.1,0.000,1192348.2,1192348.2,14108,0,0,0,L,1122011218,1,121.78,120.42,0100,-12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650628,181831.00
02/08/2019 13:30,2,0.094,ALERT,211.70,299.07,60.033,1549650604,"201051344000594","174011545737251",32.05,-10.00,0,295.76,322.51,3.1,1.0,0.000,1207161.9,1207161.9,37927,0,0,0,L,1122011218,1,120.65,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650630,181832.00
02/08/2019 13:30,2,0.107,ALERT,212.38,299.37,60.028,1549650604,"201051344000469","174011545737251",31.15,-11.50,0,296.06,324.02,3.5,1.4,0.000,1191512.0,1191512.0,6192,0,0,0,L,1122011218,1,120.42,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650632,181833.00
02/08/2019 13:30,2,0.059,ALERT,211.25,297.26,60.022,1549650604,"201051344000585","174011545737251",32.14,-8.50,0,292.16,331.53,1.9,0.0,0.000,1206998.3,1206998.3,14164,0,0,0,L,1122011218,1,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650633,181834.00
02/08/2019 13:30,2,0.535,ACTIVE,212.83,386.83,60.043,1549650604,"201051344000853","174011545737251",36.14,-7.00,0,331.83,431.62,19.7,17.1,0.115,1207935.2,1207935.2,6025,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650634,181835.00
02/08/2019 13:30,2,0.061,ALERT,211.48,297.57,59.996,1549650604,"201051344001145","174011545737251",33.16,-8.00,0,295.46,336.34,2.0,0.0,0.000,1206060.0,1206060.0,14085,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650636,181836.00
02/08/2019 13:30,2,0.105,ALERT,211.25,297.26,60.001,1549650604,"201051344000438","174011545737251",31.17,-8.50,0,295.46,318.00,3.4,1.3,0.000,1200002.2,1200002.2,14121,0,0,0,L,1122011218,1,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650638,181837.00
02/08/2019 13:30,2,0.053,ALERT,211.03,297.57,60.028,1549650604,"201051344001135","174011545737251",32.86,-8.50,0,295.46,333.03,1.8,0.0,0.000,1188148.9,1188148.9,14091,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650640,181838.00
02/08/2019 13:30,2,0.432,ACTIVE,212.16,394.05,60.028,1549650604,"201051344000983","174011545737251",36.92,-6.50,0,331.23,425.01,16.3,13.8,0.097,1207401.5,1207401.5,6029,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650641,181839.00
02/08/2019 13:30,2,0.072,ALERT,211.03,296.96,60.028,1549650604,"201051344001203","174011545737251",31.11,-10.00,0,294.56,336.94,2.3,0.3,0.000,1197099.5,1197099.5,14122,0,0,0,L,1122011218,1,121.78,120.42,0100,-12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650643,181840.00
02/08/2019 13:30,2,0.180,ALERT,211.03,300.27,60.028,1549650604,"201051344001230","174011545737251",22.74,-8.50,0,295.46,359.48,4.2,2.1,0.000,1191630.0,1191630.0,14024,0,0,0,L,1122011218,1,121.55,120.42,0002,-11,0,0,0,0,0,0,31,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650645,181841.00
02/08/2019 13:30,2,0.047,ALERT,210.80,297.26,60.028,1549650604,"201051344000646","174011545737251",32.24,-9.00,0,294.86,333.63,1.6,0.0,0.000,1186172.5,1186172.5,14091,0,0,0,L,1122011218,1,121.55,120.42,0100,-11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650647,181842.00
02/08/2019 13:30,2,0.000,ALERT,212.16,298.17,60.038,1549650604,"201051344000867","174011545737251",0.00,-10.00,0,292.16,329.43,0.0,0.0,0.000,1188161.5,1188161.5,37973,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650649,181843.00
02/08/2019 13:30,2,0.000,ALERT,212.83,298.77,60.022,1549650604,"201051344000633","174011545737251",0.00,-10.00,0,294.86,327.32,0.0,0.0,0.000,1187103.5,1187103.5,38034,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650650,181844.00
02/08/2019 13:30,2,0.100,ALERT,210.80,297.26,60.022,1549650604,"201051344000955","174011545737251",31.91,-8.50,0,292.76,327.62,3.2,1.2,0.000,1205238.3,1205238.3,14123,0,0,0,L,1122011218,1,120.88,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549650652,181845.00
02/08/2019 13:30,2,0.656,ACTIVE,212.38,379.62,60.022,1549650604,"201051344000648","174011545737251",35.35,-9.00,0,361.89,431.02,23.5,20.7,0.141,1195901.5,1195901.5,37766,0,0,0,L,1122011218,1,120.65,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650653,181846.00
02/08/2019 13:30,2,1.088,ACTIVE,212.61,341.75,60.022,1549650604,"201051344000645","174011545737251",23.74,-8.00,0,322.51,384.73,26.3,23.5,0.190,1200466.9,1200466.9,37728,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650654,181847.00
02/08/2019 13:30,2,0.373,ACTIVE,212.16,375.71,60.006,1549650604,"201051344000569","174011545737251",35.07,-7.00,0,330.63,413.59,13.2,10.8,0.053,1217631.1,1217631.1,5946,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650655,181848.00
02/08/2019 13:30,2,0.672,ACTIVE,212.61,388.34,60.017,1549650604,"179051228000119","174011545737251",36.50,-4.00,0,370.00,442.14,24.9,22.1,0.137,4645.5,4645.5,6005,0,0,0,L,46974696,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549650656,181849.00
02/08/2019 13:45,2,0.098,ALERT,212.61,300.57,60.012,1549651504,"201051344000579","174011545737251",32.26,-9.00,0,297.57,321.31,3.2,1.2,0.000,1216474.3,1216474.3,6202,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651506,181850.00
02/08/2019 13:45,2,0.080,ALERT,211.25,296.66,60.006,1549651504,"201051344001025","174011545737251",30.40,-10.00,0,295.16,299.67,2.5,0.5,0.000,1201128.9,1201128.9,14126,0,0,0,L,1122011218,1,121.10,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651508,181851.00
02/08/2019 13:45,2,0.152,ALERT,211.03,297.26,60.012,1549651504,"201051344001093","174011545737251",31.99,-8.50,0,295.16,313.80,5.0,2.9,0.000,1193564.2,1193564.2,14111,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651510,181852.00
02/08/2019 13:45,2,0.348,ACTIVE,212.61,365.80,60.017,1549651504,"201051344000458","174011545737251",34.11,-5.50,0,331.53,378.12,12.0,9.7,0.044,1203009.3,1203009.3,6086,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651511,181853.00
02/08/2019 13:45,2,0.119,ALERT,211.03,297.57,60.017,1549651504,"201051344000890","174011545737251",32.07,-8.50,0,295.76,314.10,3.9,1.9,0.000,1197618.7,1197618.7,14096,0,0,0,L,1122011218,1,121.55,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651513,181854.00
02/08/2019 13:45,2,0.000,ALERT,212.38,299.67,60.054,1549651504,"201051344000988","174011545737251",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6263,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549651515,181855.00
02/08/2019 13:45,2,0.094,ALERT,211.70,298.47,60.017,1549651504,"201051344000582","174011545737251",31.99,-11.00,0,296.36,314.40,3.1,1.1,0.000,1177491.9,1177491.9,14062,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651517,181856.00
02/08/2019 13:45,2,0.072,ALERT,212.38,300.27,59.975,1549651504,"201051344000868","174011545737251",31.39,-9.00,0,297.57,309.89,2.3,0.3,0.000,1189470.4,1189470.4,37947,0,0,0,L,1122011218,1,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651518,181857.00
02/08/2019 13:45,2,0.455,ACTIVE,213.06,382.63,60.001,1549651504,"201051344000576","174011545737251",35.78,-8.00,0,331.23,391.04,16.5,14.0,0.071,1203947.0,1203947.0,10205,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651519,181858.00
02/08/2019 13:45,2,0.000,ALERT,212.38,299.37,60.006,1549651504,"201051344001158","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6241,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1549651521,181859.00
02/08/2019 13:45,2,0.146,ACTIVE,211.48,296.96,60.006,1549651504,"201051344000917","174011545737251",19.00,-7.00,0,293.96,298.47,2.9,0.8,0.000,1194421.5,1194421.5,13989,0,0,0,L,1122011218,1,121.33,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651522,181860.00
02/08/2019 13:45,2,0.162,ALERT,211.48,296.66,60.006,1549651504,"201051344000417","174011545737251",19.96,-9.00,0,294.86,298.47,3.3,1.2,0.000,969230.3,969230.3,14147,0,0,0,L,1122011218,1,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651524,181861.00
02/08/2019 13:45,2,0.088,ALERT,211.48,297.26,59.990,1549651504,"201051344000685","174011545737251",30.26,-9.00,0,295.16,299.07,2.8,0.7,0.000,1198615.9,1198615.9,14123,0,0,0,L,1122011218,1,122.23,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651526,181862.00
02/08/2019 13:45,2,0.100,ALERT,211.25,296.66,60.006,1549651504,"201051344000651","174011545737251",30.93,-11.00,0,294.86,307.48,3.1,1.1,0.000,1192348.5,1192348.5,14110,0,0,0,L,1122011218,1,121.78,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651527,181863.00
02/08/2019 13:45,2,0.092,ALERT,211.93,299.97,60.001,1549651504,"201051344000594","174011545737251",31.47,-11.00,0,296.36,308.39,3.0,1.0,0.000,1207162.2,1207162.2,37929,0,0,0,L,1122011218,1,120.65,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651529,181864.00
02/08/2019 13:45,2,0.000,ALERT,212.38,299.67,59.996,1549651504,"201051344000469","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1191512.4,1191512.4,6194,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651531,181865.00
02/08/2019 13:45,2,0.059,ALERT,211.48,297.57,59.975,1549651504,"201051344000585","174011545737251",31.47,-9.00,0,290.65,309.89,1.9,0.0,0.000,1206998.3,1206998.3,14166,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651533,181866.00
02/08/2019 13:45,2,0.523,ACTIVE,213.06,390.14,59.990,1549651504,"201051344000853","174011545737251",36.52,-7.00,0,333.03,402.16,19.4,16.8,0.110,1207939.6,1207939.6,6026,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651534,181867.00
02/08/2019 13:45,2,0.059,ALERT,211.48,297.87,60.006,1549651504,"201051344001145","174011545737251",32.66,-9.00,0,295.76,315.60,1.9,0.0,0.000,1206060.0,1206060.0,14087,0,0,0,L,1122011218,1,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651536,181868.00
02/08/2019 13:45,2,0.105,ALERT,211.48,297.57,60.001,1549651504,"201051344000438","174011545737251",30.30,-10.00,0,295.46,299.37,3.3,1.3,0.000,1200002.6,1200002.6,14123,0,0,0,L,1122011218,1,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651538,181869.00
02/08/2019 13:45,2,0.055,ALERT,211.03,297.57,59.990,1549651504,"201051344001135","174011545737251",32.32,-9.00,0,295.76,315.90,1.8,0.0,0.000,1188148.9,1188148.9,14093,0,0,0,L,1122011218,1,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651540,181870.00
02/08/2019 13:45,2,0.422,ACTIVE,212.38,369.10,59.990,1549651504,"201051344000983","174011545737251",34.31,-7.00,0,331.23,400.66,14.7,12.3,0.080,1207404.8,1207404.8,6030,0,0,0,L,1122011218,1,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651541,181871.00
02/08/2019 13:45,2,0.072,ALERT,211.25,297.26,59.990,1549651504,"201051344001203","174011545737251",30.24,-11.00,0,295.16,300.27,2.2,0.2,0.000,1197099.6,1197099.6,14124,0,0,0,L,1122011218,1,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651542,181872.00
02/08/2019 13:45,2,0.172,ACTIVE,211.25,298.17,59.948,1549651504,"201051344001230","174011545737251",21.93,-8.50,0,295.76,302.98,3.9,1.8,0.000,1191630.5,1191630.5,14026,0,0,0,L,1122011218,1,121.78,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651543,181873.00
02/08/2019 13:45,2,0.045,ALERT,211.25,297.57,59.990,1549651504,"201051344000646","174011545737251",31.55,-9.00,0,294.86,309.59,1.5,0.0,0.000,1186172.5,1186172.5,14093,0,0,0,L,1122011218,1,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651545,181874.00
02/08/2019 13:45,2,0.000,ALERT,212.61,298.77,59.996,1549651504,"201051344000867","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,1188161.5,1188161.5,37975,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549651547,181875.00
02/08/2019 13:45,2,0.000,ALERT,213.06,299.37,60.043,1549651504,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38036,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549651549,181876.00
02/08/2019 13:45,2,0.100,ALERT,210.80,297.26,59.948,1549651504,"201051344000955","174011545737251",31.13,-8.50,0,292.76,309.89,3.2,1.1,0.000,1205238.6,1205238.6,14125,0,0,0,L,1122011218,1,120.88,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549651551,181877.00
02/08/2019 13:45,2,0.582,ACTIVE,212.38,376.31,59.964,1549651504,"201051344000648","174011545737251",35.01,-9.00,0,330.63,391.94,20.8,18.1,0.115,1195906.3,1195906.3,37767,0,0,0,L,1122011218,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651552,181878.00
02/08/2019 13:45,2,1.172,ACTIVE,212.83,342.05,59.985,1549651504,"201051344000645","174011545737251",23.44,-8.00,0,329.73,355.88,27.8,24.9,0.203,1200473.1,1200473.1,37729,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651553,181879.00
02/08/2019 13:45,2,0.334,ACTIVE,212.38,368.50,59.996,1549651504,"201051344000569","174011545737251",34.29,-7.00,0,331.53,382.93,11.7,9.4,0.044,1217633.6,1217633.6,5947,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651553,181880.00
02/08/2019 13:45,2,0.674,ACTIVE,212.83,382.63,59.985,1549651504,"179051228000119","174011545737251",35.90,-4.00,0,333.03,404.87,24.5,21.7,0.137,4651.1,4651.1,6006,0,0,0,L,46974696,1,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549651554,181881.00
02/08/2019 14:00,2,0.104,ALERT,211.93,302.68,60.012,1549652404,"201051344000579","174011545737251",30.22,-9.00,0,296.96,317.70,3.1,1.1,0.000,1216474.7,1216474.7,6204,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652407,181882.00
02/08/2019 14:00,2,0.082,ALERT,211.03,296.36,60.012,1549652404,"201051344001025","174011545737251",30.77,-11.00,0,293.96,299.67,2.6,0.6,0.000,1201129.0,1201129.0,14128,0,0,0,L,1122011218,1,120.88,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652409,181883.00
02/08/2019 14:00,2,0.152,ALERT,211.25,297.26,60.059,1549652404,"201051344001093","174011545737251",32.32,-8.50,0,294.26,315.00,5.0,2.9,0.000,1193564.9,1193564.9,14113,0,0,0,L,1122011218,1,121.10,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652410,181884.00
02/08/2019 14:00,2,0.377,ACTIVE,212.16,372.11,60.070,1549652404,"201051344000458","174011545737251",34.73,-5.50,0,331.53,381.42,13.3,10.9,0.053,1203011.9,1203011.9,6087,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652411,181885.00
02/08/2019 14:00,2,0.121,ALERT,211.25,297.57,60.012,1549652404,"201051344000890","174011545737251",32.34,-8.50,0,295.16,314.40,4.0,1.9,0.000,1197619.2,1197619.2,14098,0,0,0,L,1122011218,1,121.55,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652413,181886.00
02/08/2019 14:00,2,0.000,ALERT,211.70,298.47,60.049,1549652404,"201051344000988","174011545737251",0.00,-10.00,0,293.66,300.87,0.0,0.0,0.000,937970.4,937970.4,6265,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549652415,181887.00
02/08/2019 14:00,2,0.094,ALERT,211.93,298.47,60.043,1549652404,"201051344000582","174011545737251",32.24,-11.50,0,295.46,312.29,3.1,1.1,0.000,1177492.2,1177492.2,14064,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652417,181888.00
02/08/2019 14:00,2,0.070,ALERT,212.16,299.37,60.054,1549652404,"201051344000868","174011545737251",31.75,-11.00,0,296.66,309.29,2.3,0.3,0.000,1189470.4,1189470.4,37949,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652419,181889.00
02/08/2019 14:00,2,0.498,ACTIVE,212.83,380.22,60.054,1549652404,"201051344000576","174011545737251",35.38,-8.50,0,331.83,391.94,17.9,15.3,0.088,1203950.6,1203950.6,10206,0,0,0,L,1122011218,1,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652420,181890.00
02/08/2019 14:00,2,0.000,ALERT,212.61,299.07,60.012,1549652404,"201051344001158","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6243,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549652421,181891.00
02/08/2019 14:00,2,0.152,ACTIVE,211.70,297.26,60.043,1549652404,"201051344000917","174011545737251",20.10,-7.00,0,292.46,298.47,3.1,1.1,0.000,1194421.7,1194421.7,13990,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652422,181892.00
02/08/2019 14:00,2,0.162,ALERT,211.93,296.96,60.059,1549652404,"201051344000417","174011545737251",20.20,-9.00,0,293.96,298.47,3.3,1.3,0.000,969230.6,969230.6,14149,0,0,0,L,1122011218,1,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652424,181893.00
02/08/2019 14:00,2,0.090,ALERT,211.93,297.57,60.059,1549652404,"201051344000685","174011545737251",30.59,-9.00,0,294.56,298.77,2.8,0.8,0.000,1198616.1,1198616.1,14125,0,0,0,L,1122011218,1,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652426,181894.00
02/08/2019 14:00,2,0.102,ALERT,211.70,296.66,60.049,1549652404,"201051344000651","174011545737251",31.23,-11.50,0,293.96,302.07,3.2,1.2,0.000,1192348.8,1192348.8,14112,0,0,0,L,1122011218,1,122.01,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652428,181895.00
02/08/2019 14:00,2,0.092,ALERT,211.93,299.37,60.038,1549652404,"201051344000594","174011545737251",31.73,-10.00,0,295.76,308.69,3.0,1.0,0.000,1207162.4,1207162.4,37931,0,0,0,L,1122011218,1,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652430,181896.00
02/08/2019 14:00,2,0.107,ALERT,212.61,299.37,60.043,1549652404,"201051344000469","174011545737251",30.67,-11.50,0,295.46,301.17,3.4,1.4,0.000,1191512.5,1191512.5,6196,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652432,181897.00
02/08/2019 14:00,2,0.057,ALERT,212.16,298.17,60.086,1549652404,"201051344000585","174011545737251",31.67,-9.00,0,289.45,310.19,1.9,0.0,0.000,1206998.3,1206998.3,14168,0,0,0,L,1122011218,1,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652433,181898.00
02/08/2019 14:00,2,0.580,ACTIVE,213.29,389.84,60.038,1549652404,"201051344000853","174011545737251",36.36,-7.00,0,332.43,406.07,21.4,18.8,0.119,1207944.1,1207944.1,6027,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652434,181899.00
02/08/2019 14:00,2,0.057,ALERT,212.16,298.17,60.001,1549652404,"201051344001145","174011545737251",32.86,-9.00,0,294.86,321.01,1.9,0.0,0.000,1206060.0,1206060.0,14089,0,0,0,L,1122011218,1,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652436,181900.00
02/08/2019 14:00,2,0.107,ALERT,211.93,297.87,60.049,1549652404,"201051344000438","174011545737251",30.59,-10.00,0,294.56,299.67,3.4,1.3,0.000,1200002.9,1200002.9,14125,0,0,0,L,1122011218,1,122.01,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652438,181901.00
02/08/2019 14:00,2,0.053,ALERT,211.48,298.17,60.054,1549652404,"201051344001135","174011545737251",32.50,-9.00,0,294.86,314.40,1.8,0.0,0.000,1188148.9,1188148.9,14095,0,0,0,L,1122011218,1,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652440,181902.00
02/08/2019 14:00,2,0.467,ACTIVE,212.83,391.94,60.043,1549652404,"201051344000983","174011545737251",36.72,-7.00,0,331.23,404.27,17.4,14.9,0.097,1207408.2,1207408.2,6031,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652441,181903.00
02/08/2019 14:00,2,0.074,ALERT,211.93,297.57,60.043,1549652404,"201051344001203","174011545737251",30.53,-11.00,0,294.26,300.57,2.3,0.3,0.000,1197099.6,1197099.6,14126,0,0,0,L,1122011218,1,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652443,181904.00
02/08/2019 14:00,2,0.176,ACTIVE,211.93,298.47,60.054,1549652404,"201051344001230","174011545737251",22.24,-8.50,0,295.16,301.17,4.0,1.9,0.000,1191630.9,1191630.9,14027,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652444,181905.00
02/08/2019 14:00,2,0.043,ALERT,211.70,298.17,60.043,1549652404,"201051344000646","174011545737251",31.79,-10.00,0,293.96,308.99,1.4,0.0,0.000,1186172.5,1186172.5,14095,0,0,0,L,1122011218,1,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652446,181906.00
02/08/2019 14:00,2,0.000,ALERT,212.83,298.47,60.049,1549652404,"201051344000867","174011545737251",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,1188161.5,1188161.5,37977,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549652448,181907.00
02/08/2019 14:00,2,0.000,ALERT,213.29,299.07,60.049,1549652404,"201051344000633","174011545737251",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38038,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549652450,181908.00
02/08/2019 14:00,2,0.102,ALERT,211.48,298.17,60.049,1549652404,"201051344000955","174011545737251",31.33,-9.00,0,291.55,301.77,3.2,1.2,0.000,1205238.9,1205238.9,14127,0,0,0,L,1122011218,1,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549652452,181909.00
02/08/2019 14:00,2,0.631,ACTIVE,212.83,378.72,60.049,1549652404,"201051344000648","174011545737251",35.21,-9.00,0,331.23,393.75,22.5,19.8,0.133,1195911.2,1195911.2,37768,0,0,0,L,1122011218,1,120.88,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652452,181910.00
02/08/2019 14:00,2,1.248,ACTIVE,213.29,342.35,60.012,1549652404,"201051344000645","174011545737251",23.36,-8.00,0,330.03,357.08,29.5,26.5,0.221,1200479.7,1200479.7,37730,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652453,181911.00
02/08/2019 14:00,2,0.355,ACTIVE,212.83,373.91,60.028,1549652404,"201051344000569","174011545737251",34.87,-8.00,0,332.13,385.63,12.6,10.2,0.049,1217636.2,1217636.2,5948,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652454,181912.00
02/08/2019 14:00,2,0.688,ACTIVE,213.29,392.25,60.043,1549652404,"179051228000119","174011545737251",36.68,-5.00,0,333.33,406.37,25.6,22.8,0.141,4656.8,4656.8,6007,0,0,0,L,46974696,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549652455,181913.00
02/08/2019 14:15,2,0.098,ALERT,212.16,305.68,60.033,1549653304,"201051344000579","174011545737251",32.60,-9.00,0,296.96,319.51,3.3,1.3,0.000,1216475.0,1216475.0,6206,0,0,0,L,1122011218,1,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653306,181914.00
02/08/2019 14:15,2,0.080,ALERT,211.48,296.96,60.028,1549653304,"201051344001025","174011545737251",30.81,-11.00,0,294.86,307.48,2.6,0.6,0.000,1201129.2,1201129.2,14130,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653307,181915.00
02/08/2019 14:15,2,0.152,ALERT,211.48,297.87,60.028,1549653304,"201051344001093","174011545737251",32.34,-8.50,0,294.56,315.30,5.0,2.9,0.000,1193565.7,1193565.7,14115,0,0,0,L,1122011218,1,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653309,181916.00
02/08/2019 14:15,2,0.379,ACTIVE,212.16,370.30,60.028,1549653304,"201051344000458","174011545737251",34.61,-5.50,0,330.33,379.92,13.3,11.0,0.053,1203014.6,1203014.6,6088,0,0,0,L,1122011218,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653310,181917.00
02/08/2019 14:15,2,0.121,ALERT,211.48,297.87,60.038,1549653304,"201051344000890","174011545737251",32.38,-8.50,0,295.76,315.30,4.0,2.0,0.000,1197619.6,1197619.6,14100,0,0,0,L,1122011218,1,121.55,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653312,181918.00
02/08/2019 14:15,2,0.000,ALERT,211.93,298.17,60.028,1549653304,"201051344000988","174011545737251",0.00,-10.00,0,293.96,300.57,0.0,0.0,0.000,937970.4,937970.4,6267,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549653314,181919.00
02/08/2019 14:15,2,0.094,ALERT,212.16,298.47,60.022,1549653304,"201051344000582","174011545737251",32.30,-11.00,0,296.06,311.69,3.1,1.1,0.000,1177492.4,1177492.4,14066,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653316,181920.00
02/08/2019 14:15,2,0.072,ALERT,211.93,300.57,60.033,1549653304,"201051344000868","174011545737251",31.69,-11.00,0,296.96,308.99,2.4,0.4,0.000,1189470.5,1189470.5,37951,0,0,0,L,1122011218,1,120.65,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653318,181921.00
02/08/2019 14:15,2,0.514,ACTIVE,212.83,367.90,60.028,1549653304,"201051344000576","174011545737251",34.13,-8.50,0,329.13,388.94,17.8,15.2,0.088,1203954.4,1203954.4,10207,0,0,0,L,1122011218,1,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653318,181922.00
02/08/2019 14:15,2,0.000,ALERT,212.16,298.47,60.028,1549653304,"201051344001158","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6245,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549653320,181923.00
02/08/2019 14:15,2,0.154,ACTIVE,211.70,297.26,60.028,1549653304,"201051344000917","174011545737251",20.44,-8.00,0,293.06,307.18,3.2,1.2,0.000,1194422.0,1194422.0,13991,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653321,181924.00
02/08/2019 14:15,2,0.160,ALERT,211.93,296.96,60.033,1549653304,"201051344000417","174011545737251",20.32,-9.00,0,294.86,307.18,3.3,1.3,0.000,969230.9,969230.9,14151,0,0,0,L,1122011218,1,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653323,181925.00
02/08/2019 14:15,2,0.090,ALERT,211.93,297.57,60.017,1549653304,"201051344000685","174011545737251",30.71,-10.00,0,295.16,308.69,2.8,0.8,0.000,1198616.3,1198616.3,14127,0,0,0,L,1122011218,1,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653325,181926.00
02/08/2019 14:15,2,0.100,ALERT,211.48,296.96,60.028,1549653304,"201051344000651","174011545737251",31.33,-11.50,0,294.86,306.88,3.2,1.1,0.000,1192349.1,1192349.1,14114,0,0,0,L,1122011218,1,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653327,181927.00
02/08/2019 14:15,2,0.092,ALERT,211.70,298.77,60.043,1549653304,"201051344000594","174011545737251",31.81,-10.00,0,296.06,309.29,3.0,1.0,0.000,1207162.6,1207162.6,37933,0,0,0,L,1122011218,1,120.65,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653329,181928.00
02/08/2019 14:15,2,0.107,ALERT,212.38,298.77,60.038,1549653304,"201051344000469","174011545737251",30.79,-11.50,0,295.76,300.87,3.4,1.4,0.000,1191512.9,1191512.9,6198,0,0,0,L,1122011218,1,120.42,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653330,181929.00
02/08/2019 14:15,2,0.061,ALERT,211.70,299.97,60.038,1549653304,"201051344000585","174011545737251",28.69,-9.00,0,288.85,310.49,1.8,0.0,0.000,1206998.3,1206998.3,14170,0,0,0,L,1122011218,1,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653332,181930.00
02/08/2019 14:15,2,0.594,ACTIVE,212.83,391.64,60.006,1549653304,"201051344000853","174011545737251",36.58,-7.00,0,330.93,405.77,22.0,19.3,0.137,1207948.9,1207948.9,6028,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653333,181931.00
02/08/2019 14:15,2,0.057,ALERT,211.93,302.98,60.033,1549653304,"201051344001145","174011545737251",32.96,-10.00,0,295.76,323.41,1.9,0.0,0.000,1206060.0,1206060.0,14091,0,0,0,L,1122011218,1,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653335,181932.00
02/08/2019 14:15,2,0.107,ALERT,211.70,297.57,60.033,1549653304,"201051344000438","174011545737251",30.75,-10.00,0,295.46,307.78,3.4,1.3,0.000,1200003.2,1200003.2,14127,0,0,0,L,1122011218,1,121.55,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653337,181933.00
02/08/2019 14:15,2,0.053,ALERT,211.25,297.87,60.033,1549653304,"201051344001135","174011545737251",32.60,-10.00,0,295.46,314.70,1.8,0.0,0.000,1188148.9,1188148.9,14097,0,0,0,L,1122011218,1,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653339,181934.00
02/08/2019 14:15,2,0.479,ACTIVE,212.16,385.33,60.038,1549653304,"201051344000983","174011545737251",36.00,-7.00,0,330.03,403.97,17.5,15.0,0.102,1207412.0,1207412.0,6032,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653340,181935.00
02/08/2019 14:15,2,0.072,ALERT,211.48,297.26,60.033,1549653304,"201051344001203","174011545737251",30.63,-11.00,0,295.16,308.39,2.3,0.3,0.000,1197099.7,1197099.7,14128,0,0,0,L,1122011218,1,122.01,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653342,181936.00
02/08/2019 14:15,2,0.174,ACTIVE,211.48,298.17,60.038,1549653304,"201051344001230","174011545737251",22.38,-9.00,0,296.06,308.39,4.0,1.9,0.000,1191631.4,1191631.4,14028,0,0,0,L,1122011218,1,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653343,181937.00
02/08/2019 14:15,2,0.045,ALERT,211.25,297.57,59.980,1549653304,"201051344000646","174011545737251",31.89,-9.00,0,294.86,308.99,1.5,0.0,0.000,1186172.5,1186172.5,14097,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653345,181938.00
02/08/2019 14:15,2,0.000,ALERT,212.38,297.87,60.038,1549653304,"201051344000867","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1188161.5,1188161.5,37979,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549653347,181939.00
02/08/2019 14:15,2,0.000,ALERT,212.83,298.47,60.070,1549653304,"201051344000633","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1187103.5,1187103.5,38040,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549653349,181940.00
02/08/2019 14:15,2,0.102,ALERT,211.25,297.87,60.033,1549653304,"201051344000955","174011545737251",31.43,-9.00,0,290.95,307.78,3.3,1.2,0.000,1205239.2,1205239.2,14129,0,0,0,L,1122011218,1,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549653351,181941.00
02/08/2019 14:15,2,0.639,ACTIVE,212.16,380.52,60.012,1549653304,"201051344000648","174011545737251",35.38,-9.00,0,329.13,391.34,22.9,20.2,0.141,1195916.3,1195916.3,37769,0,0,0,L,1122011218,1,120.42,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653351,181942.00
02/08/2019 14:15,2,1.289,ACTIVE,212.38,342.05,60.043,1549653304,"201051344000645","174011545737251",23.48,-8.00,0,329.73,356.78,30.7,27.7,0.221,1200486.7,1200486.7,37731,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653352,181943.00
02/08/2019 14:15,2,0.363,ACTIVE,211.93,373.91,60.028,1549653304,"201051344000569","174011545737251",34.91,-8.00,0,329.73,383.23,12.9,10.5,0.053,1217638.8,1217638.8,5949,0,0,0,L,1122011218,1,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653353,181944.00
02/08/2019 14:15,2,0.697,ACTIVE,212.61,392.85,60.059,1549653304,"179051228000119","174011545737251",36.70,-4.00,0,332.13,405.77,26.0,23.2,0.146,4662.6,4662.6,6008,0,0,0,L,46974696,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549653354,181945.00
02/08/2019 14:30,2,0.098,ALERT,212.16,299.07,60.028,1549654204,"201051344000579","174011545737251",32.40,-9.00,0,296.66,323.41,3.3,1.2,0.000,1216475.3,1216475.3,6208,0,0,0,L,1122011218,1,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654206,181946.00
02/08/2019 14:30,2,0.080,ALERT,211.70,296.96,60.028,1549654204,"201051344001025","174011545737251",30.55,-11.00,0,294.26,300.57,2.5,0.5,0.000,1201129.3,1201129.3,14132,0,0,0,L,1122011218,1,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654208,181947.00
02/08/2019 14:30,2,0.154,ALERT,211.93,297.57,60.022,1549654204,"201051344001093","174011545737251",32.07,-8.50,0,294.26,317.40,5.0,2.9,0.000,1193566.4,1193566.4,14117,0,0,0,L,1122011218,1,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654210,181948.00
02/08/2019 14:30,2,0.365,ACTIVE,212.38,367.30,60.059,1549654204,"201051344000458","174011545737251",34.27,-5.50,0,330.63,381.42,12.7,10.4,0.049,1203017.3,1203017.3,6089,0,0,0,L,1122011218,1,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654210,181949.00
02/08/2019 14:30,2,0.121,ALERT,211.70,298.17,60.022,1549654204,"201051344000890","174011545737251",32.18,-9.00,0,295.46,314.10,4.0,2.0,0.000,1197620.1,1197620.1,14102,0,0,0,L,1122011218,1,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654212,181950.00
02/08/2019 14:30,2,0.000,ALERT,211.93,298.17,60.022,1549654204,"201051344000988","174011545737251",0.00,-10.00,0,293.36,299.67,0.0,0.0,0.000,937970.4,937970.4,6269,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549654214,181951.00
02/08/2019 14:30,2,0.094,ALERT,212.16,298.47,60.049,1549654204,"201051344000582","174011545737251",32.08,-11.50,0,295.76,315.90,3.1,1.1,0.000,1177492.7,1177492.7,14068,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654216,181952.00
02/08/2019 14:30,2,0.070,ALERT,212.16,298.77,60.028,1549654204,"201051344000868","174011545737251",31.55,-11.00,0,296.36,309.29,2.3,0.3,0.000,1189470.6,1189470.6,37953,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654218,181953.00
02/08/2019 14:30,2,0.490,ACTIVE,212.83,357.38,60.017,1549654204,"201051344000576","174011545737251",33.08,-8.00,0,330.93,390.74,16.5,14.0,0.075,1203958.1,1203958.1,10208,0,0,0,L,1122011218,1,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654219,181954.00
