ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 14:30,2,0.000,ALERT,212.38,298.17,60.028,1549654204,"201051344001158","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1182624.5,1182624.5,6247,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549654221,181955.00
02/08/2019 14:30,2,0.152,ACTIVE,212.16,297.26,60.012,1549654204,"201051344000917","174011545737251",19.62,-8.00,0,293.36,298.47,3.0,1.0,0.000,1194422.3,1194422.3,13992,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654221,181956.00
02/08/2019 14:30,2,0.164,ALERT,212.16,296.96,60.017,1549654204,"201051344000417","174011545737251",18.87,-9.00,0,294.56,298.77,3.1,1.1,0.000,969231.3,969231.3,14153,0,0,0,L,1122011218,1,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654224,181957.00
02/08/2019 14:30,2,0.088,ALERT,212.16,297.57,59.969,1549654204,"201051344000685","174011545737251",30.45,-10.00,0,294.86,299.37,2.8,0.7,0.000,1198616.5,1198616.5,14129,0,0,0,L,1122011218,1,122.46,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654226,181958.00
02/08/2019 14:30,2,0.100,ALERT,211.93,296.66,60.022,1549654204,"201051344000651","174011545737251",31.11,-11.50,0,294.26,302.37,3.1,1.1,0.000,1192349.4,1192349.4,14116,0,0,0,L,1122011218,1,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654228,181959.00
02/08/2019 14:30,2,0.092,ALERT,211.93,298.77,60.075,1549654204,"201051344000594","174011545737251",30.95,-10.00,0,294.86,309.29,2.9,0.8,0.000,1207162.8,1207162.8,37935,0,0,0,L,1122011218,1,120.65,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654230,181960.00
02/08/2019 14:30,2,0.109,ALERT,212.38,298.47,60.017,1549654204,"201051344000469","174011545737251",30.57,-11.50,0,294.86,300.27,3.4,1.4,0.000,1191513.2,1191513.2,6200,0,0,0,L,1122011218,1,120.42,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654232,181961.00
02/08/2019 14:30,2,0.057,ALERT,211.93,297.57,60.038,1549654204,"201051344000585","174011545737251",31.67,-9.00,0,288.55,308.99,1.9,0.0,0.000,1206998.3,1206998.3,14172,0,0,0,L,1122011218,1,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654233,181962.00
02/08/2019 14:30,2,0.561,ACTIVE,213.06,393.75,60.054,1549654204,"201051344000853","174011545737251",36.84,-7.00,0,331.23,406.97,21.0,18.3,0.119,1207953.6,1207953.6,6029,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654234,181963.00
02/08/2019 14:30,2,0.057,ALERT,212.16,297.87,60.012,1549654204,"201051344001145","174011545737251",32.78,-9.00,0,295.46,324.02,1.9,0.0,0.000,1206060.0,1206060.0,14093,0,0,0,L,1122011218,1,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654236,181964.00
02/08/2019 14:30,2,0.109,ALERT,211.93,297.26,60.012,1549654204,"201051344000438","174011545737251",30.53,-10.00,0,295.16,299.37,3.4,1.4,0.000,1200003.5,1200003.5,14129,0,0,0,L,1122011218,1,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654238,181965.00
02/08/2019 14:30,2,0.055,ALERT,211.48,297.57,59.985,1549654204,"201051344001135","174011545737251",32.48,-9.00,0,295.16,319.21,1.9,0.0,0.000,1188148.9,1188148.9,14099,0,0,0,L,1122011218,1,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654240,181966.00
02/08/2019 14:30,2,0.457,ACTIVE,212.38,391.64,60.022,1549654204,"201051344000983","174011545737251",36.66,-6.50,0,330.03,403.37,17.0,14.5,0.093,1207415.6,1207415.6,6033,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654241,181967.00
02/08/2019 14:30,2,0.072,ALERT,211.93,297.26,60.054,1549654204,"201051344001203","174011545737251",30.32,-11.00,0,294.56,300.57,2.2,0.2,0.000,1197099.8,1197099.8,14130,0,0,0,L,1122011218,1,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654243,181968.00
02/08/2019 14:30,2,0.174,ACTIVE,211.93,297.87,60.001,1549654204,"201051344001230","174011545737251",22.17,-9.00,0,295.76,301.17,3.9,1.9,0.000,1191631.9,1191631.9,14029,0,0,0,L,1122011218,1,121.78,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654244,181969.00
02/08/2019 14:30,2,0.045,ALERT,211.48,297.26,60.033,1549654204,"201051344000646","174011545737251",31.77,-10.00,0,294.56,309.29,1.5,0.0,0.000,1186172.5,1186172.5,14099,0,0,0,L,1122011218,1,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654246,181970.00
02/08/2019 14:30,2,0.000,ALERT,212.38,296.96,60.012,1549654204,"201051344000867","174011545737251",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,1188161.5,1188161.5,37981,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549654247,181971.00
02/08/2019 14:30,2,0.000,ALERT,212.83,297.87,60.017,1549654204,"201051344000633","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,1187103.5,1187103.5,38042,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549654249,181972.00
02/08/2019 14:30,2,0.104,ALERT,211.48,297.57,60.022,1549654204,"201051344000955","174011545737251",31.37,-9.00,0,291.85,310.19,3.3,1.3,0.000,1205239.5,1205239.5,14131,0,0,0,L,1122011218,1,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549654251,181973.00
02/08/2019 14:30,2,0.625,ACTIVE,212.38,374.21,60.017,1549654204,"201051344000648","174011545737251",34.67,-9.00,0,329.73,392.55,21.9,19.3,0.133,1195921.2,1195921.2,37770,0,0,0,L,1122011218,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654252,181974.00
02/08/2019 14:30,2,1.279,ACTIVE,212.83,341.75,60.022,1549654204,"201051344000645","174011545737251",23.32,-8.00,0,329.43,357.68,30.2,27.3,0.225,1200493.6,1200493.6,37732,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654253,181975.00
02/08/2019 14:30,2,0.352,ACTIVE,212.38,372.11,60.022,1549654204,"201051344000569","174011545737251",34.71,-7.00,0,329.73,384.13,12.4,10.1,0.044,1217641.4,1217641.4,5950,0,0,0,L,1122011218,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654254,181976.00
02/08/2019 14:30,2,0.684,ACTIVE,212.83,392.85,60.012,1549654204,"179051228000119","174011545737251",36.62,-4.00,0,333.03,406.97,25.3,22.5,0.150,4668.3,4668.3,6009,0,0,0,L,46974696,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549654255,181977.00
02/08/2019 14:45,2,0.102,ALERT,212.83,299.37,60.054,1549655104,"201051344000579","174011545737251",32.60,-9.00,0,285.84,324.62,3.4,1.3,0.000,1216475.6,1216475.6,6210,0,0,0,L,1122011218,1,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655106,181978.00
02/08/2019 14:45,2,0.080,ALERT,212.38,297.57,60.043,1549655104,"201051344001025","174011545737251",30.81,-10.00,0,284.34,300.27,2.5,0.5,0.000,1201129.4,1201129.4,14134,0,0,0,L,1122011218,1,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655108,181979.00
02/08/2019 14:45,2,0.152,ALERT,212.38,298.17,60.059,1549655104,"201051344001093","174011545737251",32.32,-8.50,0,284.34,318.61,5.0,2.9,0.000,1193567.1,1193567.1,14119,0,0,0,L,1122011218,1,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655110,181980.00
02/08/2019 14:45,2,0.383,ACTIVE,212.83,372.41,60.043,1549655104,"201051344000458","174011545737251",34.75,-5.50,0,330.93,383.83,13.6,11.2,0.053,1203019.9,1203019.9,6090,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655111,181981.00
02/08/2019 14:45,2,0.121,ALERT,212.38,298.47,60.043,1549655104,"201051344000890","174011545737251",32.38,-8.50,0,285.24,315.90,4.0,1.9,0.000,1197620.5,1197620.5,14104,0,0,0,L,1122011218,1,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655112,181982.00
02/08/2019 14:45,2,0.000,ALERT,212.61,298.77,60.043,1549655104,"201051344000988","174011545737251",0.00,-9.00,0,282.84,300.27,0.0,0.0,0.000,937970.4,937970.4,6271,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549655114,181983.00
02/08/2019 14:45,2,0.096,ALERT,213.06,299.07,60.038,1549655104,"201051344000582","174011545737251",32.30,-11.00,0,285.24,316.20,3.1,1.1,0.000,1177493.0,1177493.0,14070,0,0,0,L,1122011218,1,122.01,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655116,181984.00
02/08/2019 14:45,2,0.070,ALERT,212.61,299.07,60.043,1549655104,"201051344000868","174011545737251",31.85,-10.00,0,285.84,308.99,2.3,0.3,0.000,1189470.7,1189470.7,37955,0,0,0,L,1122011218,1,120.88,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655118,181985.00
02/08/2019 14:45,2,0.518,ACTIVE,213.29,374.51,59.996,1549655104,"201051344000576","174011545737251",34.85,-8.00,0,328.52,394.95,18.2,15.7,0.093,1203961.7,1203961.7,10209,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655119,181986.00
02/08/2019 14:45,2,0.000,ALERT,212.83,298.47,60.049,1549655104,"201051344001158","174011545737251",0.00,-10.00,0,284.64,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6249,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1549655121,181987.00
02/08/2019 14:45,2,0.154,ACTIVE,212.61,297.87,60.033,1549655104,"201051344000917","174011545737251",20.67,-8.00,0,283.44,299.07,3.2,1.2,0.000,1194422.5,1194422.5,13993,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655122,181988.00
02/08/2019 14:45,2,0.160,ALERT,212.83,297.87,60.054,1549655104,"201051344000417","174011545737251",20.36,-9.00,0,284.04,299.07,3.3,1.3,0.000,969231.6,969231.6,14155,0,0,0,L,1122011218,1,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655124,181989.00
02/08/2019 14:45,2,0.090,ALERT,212.83,298.17,60.038,1549655104,"201051344000685","174011545737251",30.79,-9.00,0,284.34,299.37,2.9,0.8,0.000,1198616.7,1198616.7,14131,0,0,0,L,1122011218,1,122.68,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655126,181990.00
02/08/2019 14:45,2,0.098,ALERT,212.61,297.26,60.043,1549655104,"201051344000651","174011545737251",31.41,-11.50,0,284.04,308.09,3.2,1.1,0.000,1192349.6,1192349.6,14118,0,0,0,L,1122011218,1,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655127,181991.00
02/08/2019 14:45,2,0.092,ALERT,212.38,299.07,60.033,1549655104,"201051344000594","174011545737251",31.85,-10.00,0,284.64,308.99,3.0,1.0,0.000,1207163.1,1207163.1,37937,0,0,0,L,1122011218,1,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655129,181992.00
02/08/2019 14:45,2,0.107,ALERT,212.83,299.07,60.059,1549655104,"201051344000469","174011545737251",30.99,-11.50,0,284.34,300.57,3.4,1.4,0.000,1191513.4,1191513.4,6202,0,0,0,L,1122011218,1,120.88,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655131,181993.00
02/08/2019 14:45,2,0.059,ALERT,212.61,298.17,60.043,1549655104,"201051344000585","174011545737251",31.95,-9.00,0,284.04,318.30,1.9,0.0,0.000,1206998.3,1206998.3,14174,0,0,0,L,1122011218,1,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655133,181994.00
02/08/2019 14:45,2,0.607,ACTIVE,213.29,390.74,60.028,1549655104,"201051344000853","174011545737251",36.50,-7.00,0,331.53,409.68,22.5,19.8,0.128,1207958.1,1207958.1,6030,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655134,181995.00
02/08/2019 14:45,2,0.057,ALERT,212.83,298.47,60.043,1549655104,"201051344001145","174011545737251",33.04,-9.00,0,284.94,324.92,1.9,0.0,0.000,1206060.0,1206060.0,14095,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655136,181996.00
02/08/2019 14:45,2,0.109,ALERT,212.61,298.17,60.038,1549655104,"201051344000438","174011545737251",30.91,-10.00,0,284.94,299.97,3.5,1.4,0.000,1200003.8,1200003.8,14131,0,0,0,L,1122011218,1,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655138,181997.00
02/08/2019 14:45,2,0.053,ALERT,212.16,298.17,60.017,1549655104,"201051344001135","174011545737251",32.72,-9.00,0,284.94,318.91,1.8,0.0,0.000,1188148.9,1188148.9,14101,0,0,0,L,1122011218,1,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655139,181998.00
02/08/2019 14:45,2,0.506,ACTIVE,212.83,381.12,60.033,1549655104,"201051344000983","174011545737251",35.50,-6.50,0,330.33,404.57,18.2,15.6,0.102,1207419.2,1207419.2,6034,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655141,181999.00
02/08/2019 14:45,2,0.072,ALERT,212.38,297.87,60.022,1549655104,"201051344001203","174011545737251",30.87,-11.00,0,284.64,301.17,2.3,0.3,0.000,1197099.8,1197099.8,14132,0,0,0,L,1122011218,1,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655143,182000.00
02/08/2019 14:45,2,0.180,ACTIVE,212.61,299.07,60.028,1549655104,"201051344001230","174011545737251",22.62,-9.00,0,292.76,304.78,4.1,2.1,0.000,1191632.3,1191632.3,14030,0,0,0,L,1122011218,1,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655144,182001.00
02/08/2019 14:45,2,0.045,ALERT,212.38,298.17,60.059,1549655104,"201051344000646","174011545737251",32.08,-10.00,0,284.04,313.80,1.5,0.0,0.000,1186172.5,1186172.5,14101,0,0,0,L,1122011218,1,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655145,182002.00
02/08/2019 14:45,2,0.000,ALERT,213.06,297.87,60.033,1549655104,"201051344000867","174011545737251",0.00,-9.00,0,284.04,300.57,0.0,0.0,0.000,1188161.5,1188161.5,37983,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549655147,182003.00
02/08/2019 14:45,2,0.000,ALERT,213.51,298.47,60.033,1549655104,"201051344000633","174011545737251",0.00,-11.00,0,283.44,299.97,0.0,0.0,0.000,1187103.5,1187103.5,38044,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549655149,182004.00
02/08/2019 14:45,2,0.104,ALERT,212.16,298.17,60.070,1549655104,"201051344000955","174011545737251",31.65,-8.50,0,284.34,309.29,3.4,1.3,0.000,1205239.8,1205239.8,14133,0,0,0,L,1122011218,1,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549655151,182005.00
02/08/2019 14:45,2,0.686,ACTIVE,213.06,383.23,60.038,1549655104,"201051344000648","174011545737251",35.66,-9.00,0,330.63,393.75,24.8,22.0,0.155,1195926.1,1195926.1,37771,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655152,182006.00
02/08/2019 14:45,2,1.465,ACTIVE,213.29,343.55,60.033,1549655104,"201051344000645","174011545737251",23.36,-8.00,0,318.30,360.08,34.8,31.6,0.261,1200500.5,1200500.5,37733,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655153,182007.00
02/08/2019 14:45,2,0.385,ACTIVE,212.83,379.32,60.033,1549655104,"201051344000569","174011545737251",35.44,-7.00,0,330.93,386.53,13.8,11.4,0.057,1217643.9,1217643.9,5951,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655154,182008.00
02/08/2019 14:45,2,0.754,ACTIVE,213.29,392.85,60.049,1549655104,"179051228000119","174011545737251",36.84,-4.00,0,322.21,407.87,28.2,25.3,0.168,4670.1,4670.1,6010,0,0,0,L,46974696,1,121.55,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549655155,182009.00
02/08/2019 15:00,2,0.098,ALERT,212.83,299.67,59.990,1549656004,"201051344000579","174011545737251",32.12,-9.00,0,293.96,320.41,3.2,1.2,0.000,1216475.9,1216475.9,6212,0,0,0,L,1122011218,1,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656007,182010.00
02/08/2019 15:00,2,0.080,ALERT,212.38,298.17,60.043,1549656004,"201051344001025","174011545737251",30.24,-11.00,0,295.76,300.87,2.5,0.5,0.000,1201129.5,1201129.5,14136,0,0,0,L,1122011218,1,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656008,182011.00
02/08/2019 15:00,2,0.154,ALERT,212.61,298.77,60.038,1549656004,"201051344001093","174011545737251",31.81,-8.50,0,292.46,318.61,5.0,2.9,0.000,1193567.8,1193567.8,14121,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656010,182012.00
02/08/2019 15:00,2,0.352,ACTIVE,213.06,365.80,60.033,1549656004,"201051344000458","174011545737251",34.13,-5.50,0,330.63,383.53,12.2,9.9,0.044,1203022.4,1203022.4,6091,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656011,182013.00
02/08/2019 15:00,2,0.123,ALERT,212.38,299.07,60.054,1549656004,"201051344000890","174011545737251",31.99,-8.50,0,296.66,315.90,4.0,1.9,0.000,1197621.0,1197621.0,14106,0,0,0,L,1122011218,1,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656013,182014.00
02/08/2019 15:00,2,0.000,ALERT,212.61,298.77,60.038,1549656004,"201051344000988","174011545737251",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,937970.4,937970.4,6273,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656015,182015.00
02/08/2019 15:00,2,0.094,ALERT,213.06,299.67,60.049,1549656004,"201051344000582","174011545737251",31.91,-11.00,0,296.66,316.80,3.0,1.0,0.000,1177493.2,1177493.2,14072,0,0,0,L,1122011218,1,122.23,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656017,182016.00
02/08/2019 15:00,2,0.070,ALERT,212.61,299.37,60.043,1549656004,"201051344000868","174011545737251",31.37,-10.00,0,296.96,308.69,2.3,0.3,0.000,1189470.7,1189470.7,37957,0,0,0,L,1122011218,1,120.88,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656018,182017.00
02/08/2019 15:00,2,0.480,ACTIVE,213.51,352.87,60.054,1549656004,"201051344000576","174011545737251",32.58,-8.00,0,330.63,394.35,15.9,13.4,0.071,1203965.2,1203965.2,10210,0,0,0,L,1122011218,1,121.55,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656019,182018.00
02/08/2019 15:00,2,0.000,ALERT,213.06,299.07,60.043,1549656004,"201051344001158","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6251,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656021,182019.00
02/08/2019 15:00,2,0.148,ACTIVE,212.83,298.17,60.043,1549656004,"201051344000917","174011545737251",19.02,-7.00,0,294.56,299.67,2.9,0.8,0.000,1194422.7,1194422.7,13994,0,0,0,L,1122011218,1,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656022,182020.00
02/08/2019 15:00,2,0.160,ALERT,212.83,298.17,60.075,1549656004,"201051344000417","174011545737251",19.98,-10.00,0,295.76,299.67,3.3,1.2,0.000,969231.9,969231.9,14157,0,0,0,L,1122011218,1,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656024,182021.00
02/08/2019 15:00,2,0.088,ALERT,213.06,298.77,60.054,1549656004,"201051344000685","174011545737251",30.24,-9.00,0,295.76,299.97,2.7,0.7,0.000,1198616.8,1198616.8,14133,0,0,0,L,1122011218,1,122.68,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656026,182022.00
02/08/2019 15:00,2,0.102,ALERT,212.83,297.87,60.070,1549656004,"201051344000651","174011545737251",30.95,-11.50,0,295.46,299.67,3.2,1.2,0.000,1192349.9,1192349.9,14120,0,0,0,L,1122011218,1,122.46,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656028,182023.00
02/08/2019 15:00,2,0.092,ALERT,212.38,299.07,60.038,1549656004,"201051344000594","174011545737251",31.45,-10.00,0,296.36,308.69,3.0,0.9,0.000,1207163.3,1207163.3,37939,0,0,0,L,1122011218,1,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656029,182024.00
02/08/2019 15:00,2,0.000,ALERT,213.06,299.07,60.043,1549656004,"201051344000469","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1191513.5,1191513.5,6204,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1549656031,182025.00
02/08/2019 15:00,2,0.059,ALERT,212.61,298.77,60.054,1549656004,"201051344000585","174011545737251",31.51,-9.00,0,290.05,311.09,1.9,0.0,0.000,1206998.3,1206998.3,14176,0,0,0,L,1122011218,1,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656033,182026.00
02/08/2019 15:00,2,0.541,ACTIVE,213.51,394.05,60.033,1549656004,"201051344000853","174011545737251",36.84,-7.00,0,332.73,407.87,20.3,17.6,0.115,1207962.4,1207962.4,6031,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656034,182027.00
02/08/2019 15:00,2,0.057,ALERT,212.83,298.77,60.043,1549656004,"201051344001145","174011545737251",32.68,-9.00,0,294.86,326.42,1.9,0.0,0.000,1206060.0,1206060.0,14097,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656036,182028.00
02/08/2019 15:00,2,0.109,ALERT,212.61,298.47,60.033,1549656004,"201051344000438","174011545737251",30.38,-10.00,0,296.36,300.57,3.4,1.4,0.000,1200004.0,1200004.0,14133,0,0,0,L,1122011218,1,122.23,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1549656038,182029.00
02/08/2019 15:00,2,0.053,ALERT,212.38,298.77,60.038,1549656004,"201051344001135","174011545737251",32.40,-9.00,0,296.36,316.20,1.8,0.0,0.000,1188148.9,1188148.9,14103,0,0,0,L,1122011218,1,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656040,182030.00
02/08/2019 15:00,2,0.484,ACTIVE,213.06,380.82,60.038,1549656004,"201051344000983","174011545737251",35.52,-7.00,0,330.63,403.07,17.5,15.0,0.106,1207422.8,1207422.8,6035,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656041,182031.00
02/08/2019 15:00,2,0.072,ALERT,212.61,297.87,60.017,1549656004,"201051344001203","174011545737251",30.32,-11.00,0,296.06,301.77,2.3,0.3,0.000,1197099.9,1197099.9,14134,0,0,0,L,1122011218,1,122.23,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656043,182032.00
02/08/2019 15:00,2,0.174,ACTIVE,212.61,299.07,60.038,1549656004,"201051344001230","174011545737251",22.11,-9.00,0,297.26,303.88,3.9,1.9,0.000,1191632.8,1191632.8,14031,0,0,0,L,1122011218,1,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656044,182033.00
02/08/2019 15:00,2,0.045,ALERT,212.38,298.47,60.033,1549656004,"201051344000646","174011545737251",31.67,-10.00,0,296.06,308.69,1.5,0.0,0.000,1186172.5,1186172.5,14103,0,0,0,L,1122011218,1,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656046,182034.00
02/08/2019 15:00,2,0.000,ALERT,213.06,298.47,60.043,1549656004,"201051344000867","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1188161.5,1188161.5,37985,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656047,182035.00
02/08/2019 15:00,2,0.000,ALERT,213.51,298.47,60.028,1549656004,"201051344000633","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1187103.5,1187103.5,38046,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656049,182036.00
02/08/2019 15:00,2,0.102,ALERT,212.16,298.77,60.038,1549656004,"201051344000955","174011545737251",31.23,-9.00,0,293.06,309.59,3.3,1.2,0.000,1205240.1,1205240.1,14135,0,0,0,L,1122011218,1,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656051,182037.00
02/08/2019 15:00,2,0.617,ACTIVE,213.06,379.02,60.038,1549656004,"201051344000648","174011545737251",35.29,-9.00,0,330.93,393.45,22.0,19.3,0.128,1195930.8,1195930.8,37772,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656052,182038.00
02/08/2019 15:00,2,1.273,ACTIVE,213.51,342.65,60.038,1549656004,"201051344000645","174011545737251",23.30,-8.00,0,330.03,359.48,30.1,27.1,0.221,1200507.0,1200507.0,37734,0,0,0,L,1122011218,1,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656053,182039.00
02/08/2019 15:00,2,0.346,ACTIVE,213.06,374.81,60.038,1549656004,"201051344000569","174011545737251",35.03,-7.00,0,331.23,386.23,12.3,9.9,0.049,1217646.3,1217646.3,5952,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656054,182040.00
02/08/2019 15:00,2,0.676,ACTIVE,213.29,386.53,60.033,1549656004,"179051228000119","174011545737251",36.26,-4.00,0,333.63,407.27,24.9,22.1,0.137,4675.4,4675.4,6011,0,0,0,L,46974696,1,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656055,182041.00
02/08/2019 15:15,2,0.100,ALERT,213.29,300.27,60.012,1549656904,"201051344000579","174011545737251",32.24,-8.50,0,292.46,320.11,3.3,1.3,0.000,1216476.2,1216476.2,6214,0,0,0,L,1122011218,1,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656906,182042.00
02/08/2019 15:15,2,0.080,ALERT,212.83,298.17,60.001,1549656904,"201051344001025","174011545737251",30.38,-10.00,0,295.16,308.99,2.5,0.5,0.000,1201129.5,1201129.5,14138,0,0,0,L,1122011218,1,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656908,182043.00
02/08/2019 15:15,2,0.152,ALERT,212.83,298.47,60.006,1549656904,"201051344001093","174011545737251",31.95,-8.50,0,292.16,317.70,4.9,2.8,0.000,1193568.5,1193568.5,14123,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656910,182044.00
02/08/2019 15:15,2,0.361,ACTIVE,213.29,368.20,60.001,1549656904,"201051344000458","174011545737251",34.33,-5.50,0,330.03,381.73,12.6,10.2,0.049,1203024.8,1203024.8,6092,0,0,0,L,1122011218,1,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656911,182045.00
02/08/2019 15:15,2,0.121,ALERT,212.83,298.77,59.996,1549656904,"201051344000890","174011545737251",32.05,-8.50,0,296.06,316.20,3.9,1.9,0.000,1197621.5,1197621.5,14108,0,0,0,L,1122011218,1,122.23,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656912,182046.00
02/08/2019 15:15,2,0.000,ALERT,213.06,299.07,60.017,1549656904,"201051344000988","174011545737251",0.00,-9.00,0,293.06,300.27,0.0,0.0,0.000,937970.4,937970.4,6275,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656914,182047.00
02/08/2019 15:15,2,0.094,ALERT,213.51,299.67,60.001,1549656904,"201051344000582","174011545737251",31.95,-11.00,0,296.36,317.10,3.1,1.0,0.000,1177493.5,1177493.5,14074,0,0,0,L,1122011218,1,122.23,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656916,182048.00
02/08/2019 15:15,2,0.070,ALERT,213.06,299.67,60.012,1549656904,"201051344000868","174011545737251",31.31,-11.00,0,295.76,309.59,2.2,0.2,0.000,1189470.8,1189470.8,37959,0,0,0,L,1122011218,1,121.33,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656918,182049.00
02/08/2019 15:15,2,0.477,ACTIVE,213.74,354.37,60.043,1549656904,"201051344000576","174011545737251",32.78,-8.50,0,330.33,392.25,15.9,13.4,0.075,1203968.4,1203968.4,10211,0,0,0,L,1122011218,1,122.01,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656919,182050.00
02/08/2019 15:15,2,0.000,ALERT,213.29,299.07,60.006,1549656904,"201051344001158","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6253,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656921,182051.00
02/08/2019 15:15,2,0.146,ACTIVE,213.06,298.17,59.959,1549656904,"201051344000917","174011545737251",19.00,-7.00,0,294.26,307.48,2.9,0.8,0.000,1194422.9,1194422.9,13995,0,0,0,L,1122011218,1,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656922,182052.00
02/08/2019 15:15,2,0.160,ALERT,213.06,298.17,60.006,1549656904,"201051344000417","174011545737251",19.88,-9.00,0,295.16,308.09,3.3,1.2,0.000,969232.2,969232.2,14159,0,0,0,L,1122011218,1,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656923,182053.00
02/08/2019 15:15,2,0.090,ALERT,213.06,298.47,60.001,1549656904,"201051344000685","174011545737251",30.10,-9.00,0,295.46,308.99,2.7,0.7,0.000,1198616.9,1198616.9,14135,0,0,0,L,1122011218,1,122.68,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1549656925,182054.00
02/08/2019 15:15,2,0.100,ALERT,212.83,297.87,60.001,1549656904,"201051344000651","174011545737251",30.79,-11.00,0,295.16,307.78,3.2,1.1,0.000,1192350.2,1192350.2,14122,0,0,0,L,1122011218,1,122.46,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656927,182055.00
02/08/2019 15:15,2,0.090,ALERT,212.61,299.67,59.996,1549656904,"201051344000594","174011545737251",31.27,-10.00,0,294.56,309.29,2.9,0.9,0.000,1207163.5,1207163.5,37941,0,0,0,L,1122011218,1,121.33,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656929,182056.00
02/08/2019 15:15,2,0.000,ALERT,213.29,299.67,59.996,1549656904,"201051344000469","174011545737251",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,1191513.7,1191513.7,6206,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1549656931,182057.00
02/08/2019 15:15,2,0.059,ALERT,213.06,298.47,60.049,1549656904,"201051344000585","174011545737251",31.17,-8.50,0,289.45,310.49,1.9,0.0,0.000,1206998.3,1206998.3,14178,0,0,0,L,1122011218,1,121.78,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656933,182058.00
02/08/2019 15:15,2,0.514,ACTIVE,213.74,386.53,60.001,1549656904,"201051344000853","174011545737251",36.10,-6.50,0,332.13,406.97,18.8,16.2,0.102,1207966.5,1207966.5,6032,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656934,182059.00
02/08/2019 15:15,2,0.057,ALERT,213.29,299.07,60.012,1549656904,"201051344001145","174011545737251",32.46,-9.00,0,293.36,327.32,1.9,0.0,0.000,1206060.0,1206060.0,14099,0,0,0,L,1122011218,1,122.23,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656935,182060.00
02/08/2019 15:15,2,0.107,ALERT,213.06,298.77,59.964,1549656904,"201051344000438","174011545737251",29.92,-9.00,0,295.76,308.99,3.3,1.3,0.000,1200004.2,1200004.2,14135,0,0,0,L,1122011218,1,122.23,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656937,182061.00
02/08/2019 15:15,2,0.053,ALERT,212.61,298.77,60.001,1549656904,"201051344001135","174011545737251",32.07,-9.00,0,295.76,316.20,1.7,0.0,0.000,1188148.9,1188148.9,14105,0,0,0,L,1122011218,1,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656939,182062.00
02/08/2019 15:15,2,0.441,ACTIVE,213.29,386.23,59.985,1549656904,"201051344000983","174011545737251",36.12,-6.50,0,329.13,405.77,16.3,13.8,0.088,1207426.3,1207426.3,6036,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656940,182063.00
02/08/2019 15:15,2,0.072,ALERT,213.06,298.17,60.049,1549656904,"201051344001203","174011545737251",29.74,-10.00,0,295.16,309.29,2.2,0.2,0.000,1197100.0,1197100.0,14136,0,0,0,L,1122011218,1,122.46,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656942,182064.00
02/08/2019 15:15,2,0.170,ACTIVE,212.83,299.07,59.996,1549656904,"201051344001230","174011545737251",21.61,-9.00,0,296.66,308.69,3.7,1.7,0.000,1191633.2,1191633.2,14032,0,0,0,L,1122011218,1,122.46,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656943,182065.00
02/08/2019 15:15,2,0.045,ALERT,212.83,298.47,60.006,1549656904,"201051344000646","174011545737251",31.15,-10.00,0,295.16,308.99,1.5,0.0,0.000,1186172.5,1186172.5,14105,0,0,0,L,1122011218,1,122.23,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656945,182066.00
02/08/2019 15:15,2,0.000,ALERT,213.51,298.47,59.996,1549656904,"201051344000867","174011545737251",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,1188161.5,1188161.5,37987,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549656947,182067.00
02/08/2019 15:15,2,0.000,ALERT,213.96,299.07,59.996,1549656904,"201051344000633","174011545737251",0.00,-10.00,0,293.36,300.27,0.0,0.0,0.000,1187103.5,1187103.5,38048,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549656949,182068.00
02/08/2019 15:15,2,0.104,ALERT,212.38,298.47,59.964,1549656904,"201051344000955","174011545737251",30.55,-9.00,0,293.06,309.29,3.2,1.2,0.000,1205240.4,1205240.4,14137,0,0,0,L,1122011218,1,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549656950,182069.00
02/08/2019 15:15,2,0.545,ACTIVE,213.29,374.21,60.001,1549656904,"201051344000648","174011545737251",34.87,-8.50,0,330.63,391.94,19.3,16.7,0.093,1195935.3,1195935.3,37773,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656951,182070.00
02/08/2019 15:15,2,1.113,ACTIVE,213.74,342.65,59.953,1549656904,"201051344000645","174011545737251",23.08,-7.00,0,329.13,358.28,26.1,23.2,0.181,1200513.3,1200513.3,37735,0,0,0,L,1122011218,1,122.23,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656952,182071.00
02/08/2019 15:15,2,0.312,ACTIVE,213.29,361.29,60.006,1549656904,"201051344000569","174011545737251",33.64,-7.00,0,330.93,384.73,10.7,8.4,0.035,1217648.6,1217648.6,5953,0,0,0,L,1122011218,1,121.33,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656953,182072.00
02/08/2019 15:15,2,0.600,ACTIVE,213.74,382.03,60.001,1549656904,"179051228000119","174011545737251",35.86,-4.00,0,332.73,403.97,21.8,19.1,0.110,4680.5,4680.5,6012,0,0,0,L,46974696,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549656954,182073.00
02/08/2019 15:30,2,0.084,ALERT,213.06,299.97,60.028,1549657804,"201051344000579","174011545737251",18.05,-9.00,0,291.55,319.51,1.9,0.0,0.000,1216476.5,1216476.5,6216,0,0,0,L,1122011218,1,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657806,182074.00
02/08/2019 15:30,2,0.000,ALERT,212.83,298.47,59.980,1549657804,"201051344001025","174011545737251",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14140,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1549657808,182075.00
02/08/2019 15:30,2,0.150,ALERT,212.83,298.77,60.012,1549657804,"201051344001093","174011545737251",29.94,-8.00,0,291.25,318.61,4.6,2.5,0.000,1193569.2,1193569.2,14125,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657809,182076.00
02/08/2019 15:30,2,0.271,ACTIVE,213.06,343.85,60.001,1549657804,"201051344000458","174011545737251",31.93,-5.50,0,331.53,381.42,8.8,6.6,0.022,1203027.0,1203027.0,6093,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657810,182077.00
02/08/2019 15:30,2,0.000,ALERT,212.83,299.37,60.012,1549657804,"201051344000890","174011545737251",0.00,-8.50,0,296.36,314.40,0.0,0.0,0.000,1197621.9,1197621.9,14110,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657812,182078.00
02/08/2019 15:30,2,0.000,ALERT,212.61,298.77,59.996,1549657804,"201051344000988","174011545737251",0.00,-9.00,0,293.36,300.57,0.0,0.0,0.000,937970.4,937970.4,6277,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549657814,182079.00
02/08/2019 15:30,2,0.094,ALERT,213.29,299.67,60.028,1549657804,"201051344000582","174011545737251",30.40,-11.00,0,296.66,317.70,2.9,0.9,0.000,1177493.7,1177493.7,14076,0,0,0,L,1122011218,1,122.23,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657816,182080.00
02/08/2019 15:30,2,0.000,ALERT,212.83,299.37,60.001,1549657804,"201051344000868","174011545737251",0.00,-9.00,0,296.06,309.29,0.0,0.0,0.000,1189470.8,1189470.8,37961,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657818,182081.00
02/08/2019 15:30,2,0.354,ACTIVE,213.74,350.77,59.996,1549657804,"201051344000576","174011545737251",32.44,-8.50,0,330.63,392.25,11.7,9.4,0.040,1203971.3,1203971.3,10212,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657819,182082.00
02/08/2019 15:30,2,0.000,ALERT,213.06,298.77,60.001,1549657804,"201051344001158","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6255,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549657820,182083.00
02/08/2019 15:30,2,0.064,ALERT,212.83,298.17,60.006,1549657804,"201051344000917","174011545737251",33.36,-7.00,0,294.26,326.12,2.2,0.2,0.000,1194423.0,1194423.0,13996,0,0,0,L,1122011218,1,122.01,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1549657822,182084.00
02/08/2019 15:30,2,0.000,ALERT,213.06,298.17,60.028,1549657804,"201051344000417","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,969232.3,969232.3,14161,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1549657824,182085.00
02/08/2019 15:30,2,0.000,ALERT,213.06,298.77,59.964,1549657804,"201051344000685","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1198616.9,1198616.9,14137,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1549657826,182086.00
02/08/2019 15:30,2,0.000,ALERT,212.83,297.87,60.006,1549657804,"201051344000651","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1192350.4,1192350.4,14124,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657828,182087.00
02/08/2019 15:30,2,0.000,ALERT,212.38,299.07,60.022,1549657804,"201051344000594","174011545737251",0.00,-10.00,0,294.86,308.39,0.0,0.0,0.000,1207163.6,1207163.6,37943,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657830,182088.00
02/08/2019 15:30,2,0.000,ALERT,213.06,298.77,60.006,1549657804,"201051344000469","174011545737251",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6208,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1549657831,182089.00
02/08/2019 15:30,2,0.000,ALERT,213.06,299.07,59.996,1549657804,"201051344000585","174011545737251",0.00,-8.50,0,290.05,310.79,0.0,0.0,0.000,1206998.3,1206998.3,14180,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1549657833,182090.00
02/08/2019 15:30,2,0.340,ACTIVE,213.51,390.14,59.969,1549657804,"201051344000853","174011545737251",36.60,-7.00,0,331.23,406.37,12.6,10.3,0.049,1207970.1,1207970.1,6033,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657834,182091.00
02/08/2019 15:30,2,0.059,ALERT,213.29,299.07,59.985,1549657804,"201051344001145","174011545737251",30.99,-9.00,0,291.85,327.02,1.9,0.0,0.000,1206060.0,1206060.0,14101,0,0,0,L,1122011218,1,122.23,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657836,182092.00
02/08/2019 15:30,2,0.000,ALERT,213.06,298.77,59.948,1549657804,"201051344000438","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14137,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1549657838,182093.00
02/08/2019 15:30,2,0.053,ALERT,212.61,298.77,59.985,1549657804,"201051344001135","174011545737251",30.59,-9.00,0,296.06,315.00,1.7,0.0,0.000,1188148.9,1188148.9,14107,0,0,0,L,1122011218,1,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657840,182094.00
02/08/2019 15:30,2,0.326,ACTIVE,213.06,381.73,59.996,1549657804,"201051344000983","174011545737251",35.72,-6.50,0,330.03,406.07,11.9,9.5,0.049,1207429.4,1207429.4,6037,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657841,182095.00
02/08/2019 15:30,2,0.000,ALERT,212.83,298.47,59.996,1549657804,"201051344001203","174011545737251",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,1197100.0,1197100.0,14138,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1549657843,182096.00
02/08/2019 15:30,2,0.148,ACTIVE,212.83,299.07,59.990,1549657804,"201051344001230","174011545737251",16.80,-8.50,0,296.36,302.07,2.5,0.5,0.000,1191633.6,1191633.6,14033,0,0,0,L,1122011218,1,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657844,182097.00
