ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 15:30,2,0.000,ALERT,212.38,298.17,59.996,1549657804,"201051344000646","174011545737251",0.00,-9.00,0,295.46,308.99,0.0,0.0,0.000,1186172.5,1186172.5,14107,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657846,182098.00
02/08/2019 15:30,2,0.000,ALERT,213.29,298.17,60.054,1549657804,"201051344000867","174011545737251",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,1188161.5,1188161.5,37989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549657848,182099.00
02/08/2019 15:30,2,0.000,ALERT,213.51,298.77,59.996,1549657804,"201051344000633","174011545737251",0.00,-10.00,0,293.66,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38050,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549657849,182100.00
02/08/2019 15:30,2,0.000,ALERT,212.38,298.77,60.001,1549657804,"201051344000955","174011545737251",0.00,-9.00,0,293.06,311.09,0.0,0.0,0.000,1205240.6,1205240.6,14139,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549657851,182101.00
02/08/2019 15:30,2,0.434,ACTIVE,213.06,350.47,60.006,1549657804,"201051344000648","174011545737251",32.42,-9.00,0,329.73,392.85,14.3,11.9,0.066,1195939.3,1195939.3,37774,0,0,0,L,1122011218,1,121.10,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657852,182102.00
02/08/2019 15:30,2,0.814,ACTIVE,213.51,339.34,59.996,1549657804,"201051344000645","174011545737251",22.90,-7.00,0,329.43,359.18,18.9,16.3,0.128,1200518.8,1200518.8,37736,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657853,182103.00
02/08/2019 15:30,2,0.262,ACTIVE,213.06,335.44,59.953,1549657804,"201051344000569","174011545737251",30.55,-7.00,0,331.23,385.33,8.1,5.9,0.022,1217650.6,1217650.6,5954,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657854,182104.00
02/08/2019 15:30,2,0.486,ACTIVE,213.51,378.72,60.006,1549657804,"179051228000119","174011545737251",35.48,-4.00,0,331.83,405.17,17.5,14.9,0.071,4685.2,4685.2,6013,0,0,0,L,46974696,1,121.55,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549657855,182105.00
02/08/2019 15:45,2,0.098,ALERT,213.29,300.27,60.022,1549658704,"201051344000579","174011545737251",30.38,-9.00,0,297.57,301.47,3.1,1.0,0.000,1216476.7,1216476.7,6218,0,0,0,L,1122011218,1,121.55,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658706,182106.00
02/08/2019 15:45,2,0.000,ALERT,212.38,297.57,60.033,1549658704,"201051344001025","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14142,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658708,182107.00
02/08/2019 15:45,2,0.152,ALERT,212.61,297.87,59.990,1549658704,"201051344001093","174011545737251",30.16,-8.00,0,296.96,300.57,4.7,2.6,0.000,1193569.8,1193569.8,14127,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658710,182108.00
02/08/2019 15:45,2,0.283,ACTIVE,213.29,356.48,59.996,1549658704,"201051344000458","174011545737251",33.20,-5.50,0,331.83,374.51,9.5,7.3,0.022,1203028.8,1203028.8,6094,0,0,0,L,1122011218,1,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658711,182109.00
02/08/2019 15:45,2,0.121,ALERT,212.38,298.47,60.028,1549658704,"201051344000890","174011545737251",30.61,-8.50,0,297.57,301.47,3.8,1.7,0.000,1197622.2,1197622.2,14112,0,0,0,L,1122011218,1,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658713,182110.00
02/08/2019 15:45,2,0.000,ALERT,213.06,299.37,60.033,1549658704,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.57,0.0,0.0,0.000,937970.4,937970.4,6279,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658714,182111.00
02/08/2019 15:45,2,0.092,ALERT,213.06,299.07,60.028,1549658704,"201051344000582","174011545737251",30.59,-11.00,0,297.57,301.47,2.9,0.9,0.000,1177493.9,1177493.9,14078,0,0,0,L,1122011218,1,122.23,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658716,182112.00
02/08/2019 15:45,2,0.000,ALERT,213.06,299.97,60.006,1549658704,"201051344000868","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1189470.8,1189470.8,37963,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658718,182113.00
02/08/2019 15:45,2,0.363,ACTIVE,213.96,364.59,60.028,1549658704,"201051344000576","174011545737251",33.89,-8.00,0,331.53,381.73,12.6,10.2,0.049,1203974.0,1203974.0,10213,0,0,0,L,1122011218,1,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658719,182114.00
02/08/2019 15:45,2,0.000,ALERT,213.29,299.37,60.033,1549658704,"201051344001158","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6257,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658721,182115.00
02/08/2019 15:45,2,0.064,ALERT,212.61,297.57,60.017,1549658704,"201051344000917","174011545737251",33.50,-7.00,0,295.76,327.32,2.2,0.2,0.000,1194423.0,1194423.0,13998,0,0,0,L,1122011218,1,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1549658723,182116.00
02/08/2019 15:45,2,0.000,ALERT,212.83,297.57,60.033,1549658704,"201051344000417","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,969232.3,969232.3,14163,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658725,182117.00
02/08/2019 15:45,2,0.000,ALERT,212.83,297.87,60.054,1549658704,"201051344000685","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14139,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549658726,182118.00
02/08/2019 15:45,2,0.000,ALERT,212.61,297.26,60.028,1549658704,"201051344000651","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1192350.5,1192350.5,14126,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549658728,182119.00
02/08/2019 15:45,2,0.000,ALERT,212.61,299.37,60.012,1549658704,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37945,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658730,182120.00
02/08/2019 15:45,2,0.000,ALERT,213.29,299.37,60.038,1549658704,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6210,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658732,182121.00
02/08/2019 15:45,2,0.000,ALERT,212.83,298.17,60.059,1549658704,"201051344000585","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14182,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658734,182122.00
02/08/2019 15:45,2,0.385,ACTIVE,213.74,378.12,60.033,1549658704,"201051344000853","174011545737251",35.29,-7.00,0,331.83,401.86,13.9,11.5,0.053,1207973.0,1207973.0,6034,0,0,0,L,1122011218,1,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658735,182123.00
02/08/2019 15:45,2,0.057,ALERT,213.06,298.47,60.038,1549658704,"201051344001145","174011545737251",31.15,-9.00,0,292.76,312.29,1.9,0.0,0.000,1206060.0,1206060.0,14103,0,0,0,L,1122011218,1,122.23,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658736,182124.00
02/08/2019 15:45,2,0.000,ALERT,212.61,297.87,60.070,1549658704,"201051344000438","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14139,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658738,182125.00
02/08/2019 15:45,2,0.053,ALERT,212.16,297.87,60.022,1549658704,"201051344001135","174011545737251",30.73,-9.00,0,297.26,301.17,1.6,0.0,0.000,1188148.9,1188148.9,14109,0,0,0,L,1122011218,1,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658740,182126.00
02/08/2019 15:45,2,0.338,ACTIVE,213.29,380.82,60.033,1549658704,"201051344000983","174011545737251",35.60,-6.50,0,331.23,396.15,12.2,9.9,0.053,1207432.1,1207432.1,6038,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658741,182127.00
02/08/2019 15:45,2,0.000,ALERT,212.61,297.57,60.043,1549658704,"201051344001203","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1197100.0,1197100.0,14140,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549658743,182128.00
02/08/2019 15:45,2,0.148,ACTIVE,212.61,298.47,60.028,1549658704,"201051344001230","174011545737251",17.37,-8.50,0,297.26,300.87,2.6,0.6,0.000,1191633.8,1191633.8,14034,0,0,0,L,1122011218,1,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658744,182129.00
02/08/2019 15:45,2,0.000,ALERT,212.38,298.17,60.049,1549658704,"201051344000646","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1186172.5,1186172.5,14109,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549658746,182130.00
02/08/2019 15:45,2,0.000,ALERT,213.29,298.47,60.059,1549658704,"201051344000867","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1188161.5,1188161.5,37991,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658748,182131.00
02/08/2019 15:45,2,0.000,ALERT,213.74,299.07,60.001,1549658704,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38052,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549658749,182132.00
02/08/2019 15:45,2,0.000,ALERT,212.16,298.17,60.028,1549658704,"201051344000955","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1205240.6,1205240.6,14141,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1549658751,182133.00
02/08/2019 15:45,2,0.443,ACTIVE,213.29,355.58,60.033,1549658704,"201051344000648","174011545737251",32.96,-8.50,0,330.93,383.53,14.8,12.4,0.071,1195942.8,1195942.8,37775,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658752,182134.00
02/08/2019 15:45,2,0.844,ACTIVE,213.51,339.34,60.038,1549658704,"201051344000645","174011545737251",22.74,-7.00,0,330.63,350.17,19.5,16.9,0.133,1200523.6,1200523.6,37737,0,0,0,L,1122011218,1,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658753,182135.00
02/08/2019 15:45,2,0.266,ACTIVE,213.29,336.94,60.065,1549658704,"201051344000569","174011545737251",31.09,-8.00,0,329.73,354.67,8.4,6.2,0.022,1217652.3,1217652.3,5955,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658754,182136.00
02/08/2019 15:45,2,0.492,ACTIVE,213.51,379.02,60.006,1549658704,"179051228000119","174011545737251",35.44,-4.00,0,333.63,396.15,17.6,15.1,0.075,4689.2,4689.2,6014,0,0,0,L,46974696,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549658755,182137.00
02/08/2019 16:00,2,0.000,ALERT,213.06,299.97,60.028,1549659604,"201051344000579","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,1216476.8,1216476.8,6220,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1549659606,182138.00
02/08/2019 16:00,2,0.000,ALERT,212.83,297.57,60.017,1549659604,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14144,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659608,182139.00
02/08/2019 16:00,2,0.152,ALERT,212.83,298.17,60.017,1549659604,"201051344001093","174011545737251",29.48,-8.00,0,296.06,299.67,4.6,2.5,0.000,1193570.1,1193570.1,14129,0,0,0,L,1122011218,1,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1549659610,182140.00
02/08/2019 16:00,2,0.262,ACTIVE,213.06,334.54,60.022,1549659604,"201051344000458","174011545737251",30.69,-6.00,0,330.63,363.69,8.2,6.0,0.018,1203030.3,1203030.3,6095,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659611,182141.00
02/08/2019 16:00,2,0.000,ALERT,212.83,298.47,60.028,1549659604,"201051344000890","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1197622.3,1197622.3,14114,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1549659613,182142.00
02/08/2019 16:00,2,0.000,ALERT,212.83,298.77,60.033,1549659604,"201051344000988","174011545737251",0.00,-9.00,0,295.16,300.87,0.0,0.0,0.000,937970.4,937970.4,6281,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659615,182143.00
02/08/2019 16:00,2,0.000,ALERT,213.51,299.07,60.028,1549659604,"201051344000582","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1177493.9,1177493.9,14080,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1549659617,182144.00
02/08/2019 16:00,2,0.000,ALERT,213.06,299.67,60.028,1549659604,"201051344000868","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1189470.8,1189470.8,37965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659618,182145.00
02/08/2019 16:00,2,0.328,ACTIVE,213.74,373.61,60.012,1549659604,"201051344000576","174011545737251",34.93,-7.00,0,332.43,376.92,11.6,9.3,0.031,1203976.3,1203976.3,10214,0,0,0,L,1122011218,1,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659619,182146.00
02/08/2019 16:00,2,0.000,ALERT,213.29,299.07,60.033,1549659604,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6259,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659621,182147.00
02/08/2019 16:00,2,0.064,ALERT,213.29,298.17,60.012,1549659604,"201051344000917","174011545737251",33.18,-7.00,0,294.86,319.51,2.2,0.2,0.000,1194423.1,1194423.1,14000,0,0,0,L,1122011218,1,122.01,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549659623,182148.00
02/08/2019 16:00,2,0.000,ALERT,213.29,298.17,60.028,1549659604,"201051344000417","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,969232.3,969232.3,14165,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659625,182149.00
02/08/2019 16:00,2,0.000,ALERT,213.29,298.47,60.022,1549659604,"201051344000685","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14141,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659627,182150.00
02/08/2019 16:00,2,0.000,ALERT,213.06,297.57,60.033,1549659604,"201051344000651","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1192350.5,1192350.5,14128,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659628,182151.00
02/08/2019 16:00,2,0.000,ALERT,212.83,299.37,60.033,1549659604,"201051344000594","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37947,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549659630,182152.00
02/08/2019 16:00,2,0.000,ALERT,213.29,299.37,59.980,1549659604,"201051344000469","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6212,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659632,182153.00
02/08/2019 16:00,2,0.000,ALERT,213.06,298.17,60.017,1549659604,"201051344000585","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14184,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659634,182154.00
02/08/2019 16:00,2,0.357,ACTIVE,213.96,367.30,60.012,1549659604,"201051344000853","174011545737251",34.25,-7.00,0,333.63,393.75,12.5,10.1,0.053,1207975.4,1207975.4,6035,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659635,182155.00
02/08/2019 16:00,2,0.039,ALERT,213.29,298.47,60.028,1549659604,"201051344001145","174011545737251",21.09,-9.00,0,296.36,300.57,1.2,0.0,0.000,1206060.0,1206060.0,14105,0,0,0,L,1122011218,1,122.23,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1549659637,182156.00
02/08/2019 16:00,2,0.000,ALERT,213.06,298.17,60.022,1549659604,"201051344000438","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14141,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659639,182157.00
02/08/2019 16:00,2,0.000,ALERT,212.61,298.17,60.022,1549659604,"201051344001135","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14111,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1549659641,182158.00
02/08/2019 16:00,2,0.326,ACTIVE,213.29,377.82,60.033,1549659604,"201051344000983","174011545737251",35.33,-7.00,0,332.13,388.64,11.7,9.4,0.053,1207434.3,1207434.3,6039,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659642,182159.00
02/08/2019 16:00,2,0.000,ALERT,213.06,297.87,60.022,1549659604,"201051344001203","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,1197100.0,1197100.0,14142,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549659643,182160.00
02/08/2019 16:00,2,0.146,ALERT,213.06,299.07,60.043,1549659604,"201051344001230","174011545737251",15.19,-9.00,0,296.66,317.70,2.2,0.2,0.000,1191633.8,1191633.8,14035,0,0,0,L,1122011218,1,122.23,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1549659645,182161.00
02/08/2019 16:00,2,0.000,ALERT,212.61,298.47,60.028,1549659604,"201051344000646","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14111,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659647,182162.00
02/08/2019 16:00,2,0.000,ALERT,213.51,298.77,60.038,1549659604,"201051344000867","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1188161.5,1188161.5,37993,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659649,182163.00
02/08/2019 16:00,2,0.000,ALERT,213.96,299.37,60.028,1549659604,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38054,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549659651,182164.00
02/08/2019 16:00,2,0.000,ALERT,212.61,298.47,60.017,1549659604,"201051344000955","174011545737251",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,1205240.6,1205240.6,14143,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549659653,182165.00
02/08/2019 16:00,2,0.402,ACTIVE,213.51,373.31,60.038,1549659604,"201051344000648","174011545737251",34.85,-9.00,0,332.43,380.52,14.3,11.8,0.062,1195945.5,1195945.5,37776,0,0,0,L,1122011218,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659654,182166.00
02/08/2019 16:00,2,0.793,ACTIVE,213.74,339.04,60.033,1549659604,"201051344000645","174011545737251",22.76,-8.00,0,330.93,349.26,18.3,15.7,0.124,1200527.3,1200527.3,37738,0,0,0,L,1122011218,1,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659655,182167.00
02/08/2019 16:00,2,0.250,ACTIVE,213.29,336.04,60.033,1549659604,"201051344000569","174011545737251",31.03,-8.00,0,331.23,344.15,7.9,5.7,0.022,1217653.6,1217653.6,5956,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659656,182168.00
02/08/2019 16:00,2,0.482,ACTIVE,213.96,367.00,60.022,1549659604,"179051228000119","174011545737251",34.29,-5.00,0,333.33,386.53,16.8,14.3,0.062,4689.9,4689.9,6015,0,0,0,L,46974696,1,122.01,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549659657,182169.00
02/08/2019 16:15,2,0.100,ALERT,213.06,299.97,60.038,1549660504,"201051344000579","174011545737251",30.79,-9.00,0,297.57,302.37,3.1,1.1,0.000,1216476.8,1216476.8,6222,0,0,0,L,1122011218,1,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1549660506,182170.00
02/08/2019 16:15,2,0.000,ALERT,212.61,297.87,60.043,1549660504,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14146,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660508,182171.00
02/08/2019 16:15,2,0.150,ALERT,212.61,298.47,60.033,1549660504,"201051344001093","174011545737251",30.45,-8.00,0,296.06,299.67,4.7,2.6,0.000,1193570.4,1193570.4,14131,0,0,0,L,1122011218,1,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1549660509,182172.00
02/08/2019 16:15,2,0.291,ACTIVE,213.06,348.06,60.028,1549660504,"201051344000458","174011545737251",32.36,-6.00,0,330.03,372.41,9.6,7.3,0.022,1203031.9,1203031.9,6096,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660510,182173.00
02/08/2019 16:15,2,0.121,ALERT,212.38,298.77,60.033,1549660504,"201051344000890","174011545737251",30.87,-8.50,0,296.36,300.87,3.8,1.8,0.000,1197622.3,1197622.3,14116,0,0,0,L,1122011218,1,122.23,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1549660512,182174.00
02/08/2019 16:15,2,0.000,ALERT,212.83,299.07,60.070,1549660504,"201051344000988","174011545737251",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6283,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660514,182175.00
02/08/2019 16:15,2,0.092,ALERT,212.61,299.37,60.043,1549660504,"201051344000582","174011545737251",30.77,-11.00,0,296.66,300.87,2.9,0.9,0.000,1177494.0,1177494.0,14082,0,0,0,L,1122011218,1,122.23,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1549660516,182176.00
02/08/2019 16:15,2,0.000,ALERT,213.06,300.87,60.070,1549660504,"201051344000868","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1189470.8,1189470.8,37967,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660518,182177.00
02/08/2019 16:15,2,0.377,ACTIVE,213.74,365.49,60.038,1549660504,"201051344000576","174011545737251",34.01,-8.00,0,331.53,379.62,13.1,10.7,0.049,1203978.6,1203978.6,10215,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660519,182178.00
02/08/2019 16:15,2,0.000,ALERT,213.29,300.57,60.059,1549660504,"201051344001158","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6261,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660521,182179.00
02/08/2019 16:15,2,0.064,ALERT,212.16,297.87,60.038,1549660504,"201051344000917","174011545737251",33.64,-8.00,0,295.16,325.82,2.3,0.3,0.000,1194423.1,1194423.1,14002,0,0,0,L,1122011218,1,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549660523,182180.00
02/08/2019 16:15,2,0.000,ALERT,212.38,298.17,59.980,1549660504,"201051344000417","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,969232.3,969232.3,14167,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549660524,182181.00
02/08/2019 16:15,2,0.000,ALERT,212.38,298.77,60.038,1549660504,"201051344000685","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14143,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660526,182182.00
02/08/2019 16:15,2,0.000,ALERT,212.16,297.57,60.033,1549660504,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1192350.5,1192350.5,14130,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549660528,182183.00
02/08/2019 16:15,2,0.000,ALERT,212.83,300.57,60.054,1549660504,"201051344000594","174011545737251",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,1207163.6,1207163.6,37949,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660530,182184.00
02/08/2019 16:15,2,0.000,ALERT,213.29,300.57,60.075,1549660504,"201051344000469","174011545737251",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,1191513.7,1191513.7,6214,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549660532,182185.00
02/08/2019 16:15,2,0.000,ALERT,212.16,298.77,60.038,1549660504,"201051344000585","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14186,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660533,182186.00
02/08/2019 16:15,2,0.389,ACTIVE,213.96,382.63,60.022,1549660504,"201051344000853","174011545737251",35.80,-7.00,0,333.03,395.55,14.1,11.7,0.057,1207978.0,1207978.0,6036,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660534,182187.00
02/08/2019 16:15,2,0.057,ALERT,212.38,298.77,60.012,1549660504,"201051344001145","174011545737251",31.23,-9.00,0,296.66,300.57,1.8,0.0,0.000,1206060.0,1206060.0,14107,0,0,0,L,1122011218,1,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549660536,182188.00
02/08/2019 16:15,2,0.000,ALERT,212.16,298.77,60.012,1549660504,"201051344000438","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14143,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660538,182189.00
02/08/2019 16:15,2,0.053,ALERT,211.70,298.47,60.028,1549660504,"201051344001135","174011545737251",30.77,-10.00,0,296.66,300.57,1.7,0.0,0.000,1188148.9,1188148.9,14113,0,0,0,L,1122011218,1,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1549660540,182190.00
02/08/2019 16:15,2,0.350,ACTIVE,213.06,383.83,60.022,1549660504,"201051344000983","174011545737251",35.94,-7.00,0,332.13,396.15,12.8,10.4,0.057,1207436.7,1207436.7,6040,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660541,182191.00
02/08/2019 16:15,2,0.000,ALERT,212.16,298.17,60.022,1549660504,"201051344001203","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1197100.0,1197100.0,14144,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660543,182192.00
02/08/2019 16:15,2,0.150,ALERT,212.16,298.77,60.017,1549660504,"201051344001230","174011545737251",17.39,-9.00,0,296.96,317.70,2.7,0.6,0.000,1191633.9,1191633.9,14037,0,0,0,L,1122011218,1,122.23,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1549660545,182193.00
02/08/2019 16:15,2,0.000,ALERT,211.93,298.47,60.017,1549660504,"201051344000646","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14113,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1549660547,182194.00
02/08/2019 16:15,2,0.000,ALERT,213.51,299.67,60.017,1549660504,"201051344000867","174011545737251",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,1188161.5,1188161.5,37995,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549660548,182195.00
02/08/2019 16:15,2,0.000,ALERT,213.74,299.97,60.012,1549660504,"201051344000633","174011545737251",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,1187103.5,1187103.5,38056,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660550,182196.00
02/08/2019 16:15,2,0.000,ALERT,211.70,298.47,60.012,1549660504,"201051344000955","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1205240.6,1205240.6,14145,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549660552,182197.00
02/08/2019 16:15,2,0.434,ACTIVE,213.29,372.11,60.017,1549660504,"201051344000648","174011545737251",34.73,-9.00,0,330.63,382.63,15.3,12.8,0.071,1195948.5,1195948.5,37777,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660553,182198.00
02/08/2019 16:15,2,0.881,ACTIVE,213.74,340.85,60.017,1549660504,"201051344000645","174011545737251",22.42,-8.00,0,330.63,350.77,20.0,17.4,0.133,1200531.3,1200531.3,37739,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660554,182199.00
02/08/2019 16:15,2,0.256,ACTIVE,213.29,347.46,60.012,1549660504,"201051344000569","174011545737251",32.20,-8.00,0,330.03,376.92,8.4,6.2,0.022,1217655.1,1217655.1,5957,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660555,182200.00
02/08/2019 16:15,2,0.484,ACTIVE,213.51,379.32,60.006,1549660504,"179051228000119","174011545737251",35.56,-5.00,0,333.63,390.44,17.6,15.0,0.066,4693.5,4693.5,6016,0,0,0,L,46974696,1,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549660556,182201.00
02/08/2019 16:30,2,0.000,ALERT,213.29,301.17,60.022,1549661404,"201051344000579","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1216476.9,1216476.9,6224,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1549661406,182202.00
02/08/2019 16:30,2,0.000,ALERT,211.70,297.57,60.033,1549661404,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14148,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661408,182203.00
02/08/2019 16:30,2,0.000,ALERT,211.93,298.17,60.059,1549661404,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,1193570.6,1193570.6,14133,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1549661410,182204.00
02/08/2019 16:30,2,0.240,ACTIVE,213.29,336.64,60.022,1549661404,"201051344000458","174011545737251",29.34,-6.00,0,331.83,356.48,7.2,5.0,0.009,1203033.3,1203033.3,6097,0,0,0,L,1122011218,1,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661411,182205.00
02/08/2019 16:30,2,0.000,ALERT,211.70,298.77,60.028,1549661404,"201051344000890","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1197622.3,1197622.3,14118,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1549661413,182206.00
02/08/2019 16:30,2,0.000,ALERT,213.06,300.27,60.012,1549661404,"201051344000988","174011545737251",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,937970.4,937970.4,6285,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661415,182207.00
02/08/2019 16:30,2,0.000,ALERT,212.61,299.67,60.028,1549661404,"201051344000582","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1177494.1,1177494.1,14084,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1549661416,182208.00
02/08/2019 16:30,2,0.000,ALERT,213.29,301.17,60.028,1549661404,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1189470.8,1189470.8,37969,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661418,182209.00
02/08/2019 16:30,2,0.303,ACTIVE,213.96,339.65,60.028,1549661404,"201051344000576","174011545737251",31.35,-8.50,0,332.43,380.82,9.6,7.4,0.022,1203980.7,1203980.7,10216,0,0,0,L,1122011218,1,121.78,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661419,182210.00
02/08/2019 16:30,2,0.000,ALERT,213.51,300.57,60.028,1549661404,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6263,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549661421,182211.00
02/08/2019 16:30,2,0.062,ALERT,212.16,297.87,60.012,1549661404,"201051344000917","174011545737251",32.54,-8.00,0,295.46,325.82,2.1,0.1,0.000,1194423.2,1194423.2,14004,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549661423,182212.00
02/08/2019 16:30,2,0.000,ALERT,212.16,297.87,60.028,1549661404,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,969232.3,969232.3,14169,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661425,182213.00
02/08/2019 16:30,2,0.000,ALERT,212.38,298.47,60.028,1549661404,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14145,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661426,182214.00
02/08/2019 16:30,2,0.000,ALERT,212.16,297.87,60.033,1549661404,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1192350.5,1192350.5,14132,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661428,182215.00
02/08/2019 16:30,2,0.000,ALERT,213.06,300.87,60.028,1549661404,"201051344000594","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1207163.6,1207163.6,37951,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661430,182216.00
02/08/2019 16:30,2,0.000,ALERT,213.51,300.87,60.022,1549661404,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6216,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661432,182217.00
02/08/2019 16:30,2,0.000,ALERT,212.16,298.47,60.054,1549661404,"201051344000585","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14188,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549661434,182218.00
02/08/2019 16:30,2,0.314,ACTIVE,214.19,339.04,60.059,1549661404,"201051344000853","174011545737251",30.34,-8.00,0,334.24,395.55,9.7,7.4,0.035,1207980.3,1207980.3,6037,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661435,182219.00
02/08/2019 16:30,2,0.000,ALERT,212.38,298.77,60.033,1549661404,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14109,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1549661436,182220.00
02/08/2019 16:30,2,0.000,ALERT,212.16,298.47,60.028,1549661404,"201051344000438","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14145,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661438,182221.00
02/08/2019 16:30,2,0.000,ALERT,211.70,298.47,60.033,1549661404,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14115,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1549661440,182222.00
02/08/2019 16:30,2,0.293,ACTIVE,213.51,357.98,60.038,1549661404,"201051344000983","174011545737251",33.26,-7.00,0,332.13,392.25,9.9,7.7,0.040,1207438.9,1207438.9,6041,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661441,182223.00
02/08/2019 16:30,2,0.000,ALERT,211.93,297.87,60.043,1549661404,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1197100.0,1197100.0,14146,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661443,182224.00
02/08/2019 16:30,2,0.062,ALERT,211.93,304.48,60.038,1549661404,"201051344001230","174011545737251",24.07,-9.00,0,296.96,318.30,1.8,0.0,0.000,1191634.0,1191634.0,14039,0,0,0,L,1122011218,1,122.23,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1549661445,182225.00
02/08/2019 16:30,2,0.000,ALERT,211.93,298.47,60.043,1549661404,"201051344000646","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14115,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549661447,182226.00
02/08/2019 16:30,2,0.000,ALERT,213.74,299.67,60.038,1549661404,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1188161.5,1188161.5,37997,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661449,182227.00
02/08/2019 16:30,2,0.000,ALERT,213.96,300.27,60.022,1549661404,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1187103.5,1187103.5,38058,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549661451,182228.00
02/08/2019 16:30,2,0.000,ALERT,211.48,298.17,60.043,1549661404,"201051344000955","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1205240.6,1205240.6,14147,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549661452,182229.00
02/08/2019 16:30,2,0.340,ACTIVE,213.51,361.29,60.033,1549661404,"201051344000648","174011545737251",33.70,-9.00,0,332.43,381.73,11.7,9.3,0.035,1195951.3,1195951.3,37778,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661453,182230.00
02/08/2019 16:30,2,0.648,ACTIVE,213.96,339.34,60.033,1549661404,"201051344000645","174011545737251",21.89,-8.00,0,332.43,350.77,14.4,12.0,0.088,1200535.1,1200535.1,37740,0,0,0,L,1122011218,1,122.01,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661454,182231.00
02/08/2019 16:30,2,0.215,ACTIVE,213.51,336.64,60.033,1549661404,"201051344000569","174011545737251",28.47,-8.50,0,331.83,358.28,6.2,4.1,0.009,1217656.4,1217656.4,5958,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661455,182232.00
02/08/2019 16:30,2,0.400,ACTIVE,213.74,349.86,60.054,1549661404,"179051228000119","174011545737251",32.64,-5.50,0,333.33,389.54,13.3,10.9,0.040,4696.8,4696.8,6017,0,0,0,L,46974696,1,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549661456,182233.00
02/08/2019 16:45,2,0.000,ALERT,213.29,301.47,60.033,1549662304,"201051344000579","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1216476.9,1216476.9,6226,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662306,182234.00
02/08/2019 16:45,2,0.000,ALERT,211.25,297.57,60.033,1549662304,"201051344001025","174011545737251",0.00,-11.00,0,295.76,305.98,0.0,0.0,0.000,1201129.6,1201129.6,14150,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662308,182235.00
02/08/2019 16:45,2,0.152,ALERT,211.48,298.17,60.028,1549662304,"201051344001093","174011545737251",29.50,-8.50,0,296.06,305.08,4.6,2.5,0.000,1193570.6,1193570.6,14135,0,0,0,L,1122011218,1,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1549662310,182236.00
02/08/2019 16:45,2,0.268,ALERT,213.51,336.04,60.022,1549662304,"201051344000458","174011545737251",31.07,-6.00,0,299.07,345.36,8.5,6.2,0.022,1203034.6,1203034.6,6098,0,0,0,L,1122011218,1,121.55,122.23,0002,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662312,182237.00
02/08/2019 16:45,2,0.000,ALERT,211.48,298.47,60.038,1549662304,"201051344000890","174011545737251",0.00,-8.50,0,296.66,306.88,0.0,0.0,0.000,1197622.3,1197622.3,14120,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549662314,182238.00
02/08/2019 16:45,2,0.000,ALERT,213.06,300.27,60.022,1549662304,"201051344000988","174011545737251",0.00,-10.00,0,295.46,302.37,0.0,0.0,0.000,937970.4,937970.4,6287,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662316,182239.00
02/08/2019 16:45,2,0.000,ALERT,211.93,299.37,60.022,1549662304,"201051344000582","174011545737251",0.00,-11.00,0,297.26,305.98,0.0,0.0,0.000,1177494.1,1177494.1,14086,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549662318,182240.00
