ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 16:45,2,0.000,ALERT,213.06,300.87,60.012,1549662304,"201051344000868","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1189470.8,1189470.8,37971,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662319,182241.00
02/08/2019 16:45,2,0.350,ACTIVE,213.74,348.96,60.006,1549662304,"201051344000576","174011545737251",32.30,-8.50,0,332.13,380.82,11.5,9.2,0.035,1203982.8,1203982.8,10217,0,0,0,L,1122011218,1,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662320,182242.00
02/08/2019 16:45,2,0.000,ALERT,213.29,300.57,60.012,1549662304,"201051344001158","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6265,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662322,182243.00
02/08/2019 16:45,2,0.062,ALERT,211.48,297.57,60.022,1549662304,"201051344000917","174011545737251",33.20,-8.00,0,295.16,321.01,2.1,0.1,0.000,1194423.2,1194423.2,14006,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549662324,182244.00
02/08/2019 16:45,2,0.000,ALERT,211.70,297.87,60.022,1549662304,"201051344000417","174011545737251",0.00,-9.00,0,296.06,305.08,0.0,0.0,0.000,969232.3,969232.3,14171,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662326,182245.00
02/08/2019 16:45,2,0.000,ALERT,211.93,298.47,60.006,1549662304,"201051344000685","174011545737251",0.00,-10.00,0,296.36,305.98,0.0,0.0,0.000,1198616.9,1198616.9,14147,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549662328,182246.00
02/08/2019 16:45,2,0.000,ALERT,211.70,297.57,60.012,1549662304,"201051344000651","174011545737251",0.00,-11.50,0,296.06,304.78,0.0,0.0,0.000,1192350.5,1192350.5,14134,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662329,182247.00
02/08/2019 16:45,2,0.000,ALERT,212.83,300.57,59.996,1549662304,"201051344000594","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1207163.6,1207163.6,37953,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662331,182248.00
02/08/2019 16:45,2,0.000,ALERT,213.29,300.57,60.022,1549662304,"201051344000469","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1191513.7,1191513.7,6218,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662333,182249.00
02/08/2019 16:45,2,0.000,ALERT,211.48,298.17,59.969,1549662304,"201051344000585","174011545737251",0.00,-9.00,0,296.06,305.08,0.0,0.0,0.000,1206998.3,1206998.3,14190,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662335,182250.00
02/08/2019 16:45,2,0.363,ACTIVE,213.96,377.22,60.017,1549662304,"201051344000853","174011545737251",35.27,-8.00,0,333.03,387.74,13.0,10.6,0.057,1207982.5,1207982.5,6038,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662336,182251.00
02/08/2019 16:45,2,0.000,ALERT,211.70,298.17,60.012,1549662304,"201051344001145","174011545737251",0.00,-9.00,0,296.96,306.58,0.0,0.0,0.000,1206060.0,1206060.0,14111,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1549662338,182252.00
02/08/2019 16:45,2,0.000,ALERT,211.48,298.17,60.012,1549662304,"201051344000438","174011545737251",0.00,-10.00,0,296.66,305.98,0.0,0.0,0.000,1200004.2,1200004.2,14147,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549662340,182253.00
02/08/2019 16:45,2,0.000,ALERT,211.25,298.47,59.969,1549662304,"201051344001135","174011545737251",0.00,-10.00,0,296.66,305.98,0.0,0.0,0.000,1188148.9,1188148.9,14117,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1549662342,182254.00
02/08/2019 16:45,2,0.355,ACTIVE,213.29,385.33,60.022,1549662304,"201051344000983","174011545737251",36.12,-7.00,0,332.43,394.95,13.1,10.7,0.057,1207441.2,1207441.2,6042,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662343,182255.00
02/08/2019 16:45,2,0.000,ALERT,211.48,297.87,59.996,1549662304,"201051344001203","174011545737251",0.00,-11.00,0,295.76,306.58,0.0,0.0,0.000,1197100.0,1197100.0,14148,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662345,182256.00
02/08/2019 16:45,2,0.145,ALERT,211.48,299.07,60.022,1549662304,"201051344001230","174011545737251",15.53,-9.00,0,296.66,319.81,2.3,0.3,0.000,1191634.0,1191634.0,14041,0,0,0,L,1122011218,1,122.01,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549662346,182257.00
02/08/2019 16:45,2,0.000,ALERT,211.25,298.17,60.049,1549662304,"201051344000646","174011545737251",0.00,-10.00,0,296.06,305.38,0.0,0.0,0.000,1186172.5,1186172.5,14117,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549662348,182258.00
02/08/2019 16:45,2,0.000,ALERT,213.51,299.67,60.022,1549662304,"201051344000867","174011545737251",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,1188161.5,1188161.5,37999,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549662350,182259.00
02/08/2019 16:45,2,0.000,ALERT,213.74,299.97,60.017,1549662304,"201051344000633","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38060,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662352,182260.00
02/08/2019 16:45,2,0.000,ALERT,211.03,298.77,60.012,1549662304,"201051344000955","174011545737251",0.00,-9.00,0,296.36,305.68,0.0,0.0,0.000,1205240.6,1205240.6,14149,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549662354,182261.00
02/08/2019 16:45,2,0.436,ACTIVE,213.29,371.21,60.017,1549662304,"201051344000648","174011545737251",34.61,-9.00,0,332.73,382.93,15.3,12.9,0.071,1195954.1,1195954.1,37779,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662355,182262.00
02/08/2019 16:45,2,0.941,ACTIVE,213.51,341.15,60.022,1549662304,"201051344000645","174011545737251",21.85,-7.00,0,332.13,350.77,20.8,18.2,0.146,1200538.9,1200538.9,37741,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662356,182263.00
02/08/2019 16:45,2,0.268,ALERT,213.29,336.34,60.028,1549662304,"201051344000569","174011545737251",29.54,-8.50,0,299.37,345.36,8.1,5.9,0.022,1217657.6,1217657.6,5959,0,0,0,L,1122011218,1,121.10,122.23,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662357,182264.00
02/08/2019 16:45,2,0.488,ACTIVE,213.74,379.02,60.012,1549662304,"179051228000119","174011545737251",35.54,-5.50,0,334.24,386.53,17.6,15.1,0.066,4699.9,4699.9,6018,0,0,0,L,46974696,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549662358,182265.00
02/08/2019 17:00,2,0.000,ALERT,213.06,300.87,60.043,1549663204,"201051344000579","174011545737251",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,1216476.9,1216476.9,6228,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663206,182266.00
02/08/2019 17:00,2,0.000,ALERT,211.93,298.17,60.065,1549663204,"201051344001025","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14152,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663208,182267.00
02/08/2019 17:00,2,0.000,ALERT,212.16,298.77,60.059,1549663204,"201051344001093","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1193570.7,1193570.7,14137,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1549663210,182268.00
02/08/2019 17:00,2,0.199,ALERT,213.06,300.87,60.049,1549663204,"201051344000458","174011545737251",23.89,-6.50,0,299.67,345.96,4.8,2.7,0.000,1203035.8,1203035.8,6100,0,0,0,L,1122011218,1,121.33,122.46,0002,-10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663212,182269.00
02/08/2019 17:00,2,0.000,ALERT,212.16,299.37,60.059,1549663204,"201051344000890","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1197622.3,1197622.3,14122,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663214,182270.00
02/08/2019 17:00,2,0.000,ALERT,212.83,300.27,60.049,1549663204,"201051344000988","174011545737251",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,937970.4,937970.4,6289,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663216,182271.00
02/08/2019 17:00,2,0.000,ALERT,212.61,299.67,60.043,1549663204,"201051344000582","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1177494.1,1177494.1,14088,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663217,182272.00
02/08/2019 17:00,2,0.000,ALERT,213.06,300.57,60.049,1549663204,"201051344000868","174011545737251",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,1189470.8,1189470.8,37973,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663219,182273.00
02/08/2019 17:00,2,0.252,ACTIVE,213.74,337.84,60.049,1549663204,"201051344000576","174011545737251",28.61,-8.50,0,332.73,373.31,7.3,5.2,0.009,1203984.6,1203984.6,10218,0,0,0,L,1122011218,1,121.55,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663220,182274.00
02/08/2019 17:00,2,0.000,ALERT,213.29,299.97,60.070,1549663204,"201051344001158","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6267,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663222,182275.00
02/08/2019 17:00,2,0.064,ALERT,212.38,298.17,60.054,1549663204,"201051344000917","174011545737251",30.99,-8.00,0,294.86,321.61,2.1,0.1,0.000,1194423.2,1194423.2,14008,0,0,0,L,1122011218,1,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549663224,182276.00
02/08/2019 17:00,2,0.000,ALERT,212.38,297.87,60.022,1549663204,"201051344000417","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,969232.3,969232.3,14173,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663226,182277.00
02/08/2019 17:00,2,0.000,ALERT,212.61,298.47,60.043,1549663204,"201051344000685","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14149,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663227,182278.00
02/08/2019 17:00,2,0.000,ALERT,212.16,297.57,60.049,1549663204,"201051344000651","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1192350.5,1192350.5,14136,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663229,182279.00
02/08/2019 17:00,2,0.000,ALERT,212.61,300.27,60.043,1549663204,"201051344000594","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1207163.6,1207163.6,37955,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663231,182280.00
02/08/2019 17:00,2,0.000,ALERT,213.29,299.97,60.043,1549663204,"201051344000469","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1191513.7,1191513.7,6220,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663233,182281.00
02/08/2019 17:00,2,0.000,ALERT,212.16,298.47,60.059,1549663204,"201051344000585","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14192,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663235,182282.00
02/08/2019 17:00,2,0.303,ACTIVE,213.74,338.44,60.054,1549663204,"201051344000853","174011545737251",28.86,-8.00,0,335.14,394.05,8.9,6.6,0.022,1207984.7,1207984.7,6039,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663236,182283.00
02/08/2019 17:00,2,0.000,ALERT,212.38,298.77,60.065,1549663204,"201051344001145","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1206060.0,1206060.0,14113,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1549663238,182284.00
02/08/2019 17:00,2,0.000,ALERT,212.16,298.47,60.054,1549663204,"201051344000438","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1200004.2,1200004.2,14149,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663240,182285.00
02/08/2019 17:00,2,0.000,ALERT,211.70,298.47,60.006,1549663204,"201051344001135","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14119,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663242,182286.00
02/08/2019 17:00,2,0.262,ACTIVE,213.06,335.74,60.049,1549663204,"201051344000983","174011545737251",29.92,-7.00,0,332.13,393.15,8.0,5.8,0.022,1207443.2,1207443.2,6043,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663242,182287.00
02/08/2019 17:00,2,0.000,ALERT,212.16,297.87,60.038,1549663204,"201051344001203","174011545737251",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,1197100.0,1197100.0,14150,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549663244,182288.00
02/08/2019 17:00,2,0.068,ALERT,212.16,298.77,60.049,1549663204,"201051344001230","174011545737251",31.59,-9.00,0,296.36,320.41,2.3,0.3,0.000,1191634.1,1191634.1,14043,0,0,0,L,1122011218,1,122.23,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549663246,182289.00
02/08/2019 17:00,2,0.000,ALERT,211.93,298.47,60.075,1549663204,"201051344000646","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1186172.5,1186172.5,14119,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663248,182290.00
02/08/2019 17:00,2,0.000,ALERT,213.29,299.07,60.043,1549663204,"201051344000867","174011545737251",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,1188161.5,1188161.5,38001,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663250,182291.00
02/08/2019 17:00,2,0.000,ALERT,213.96,299.67,60.059,1549663204,"201051344000633","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,1187103.5,1187103.5,38062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663252,182292.00
02/08/2019 17:00,2,0.000,ALERT,211.70,298.17,60.049,1549663204,"201051344000955","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1205240.6,1205240.6,14151,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549663254,182293.00
02/08/2019 17:00,2,0.303,ACTIVE,213.29,336.04,60.043,1549663204,"201051344000648","174011545737251",30.85,-9.00,0,333.63,382.33,9.5,7.3,0.027,1195956.5,1195956.5,37780,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663254,182294.00
02/08/2019 17:00,2,0.531,ACTIVE,213.74,338.14,60.043,1549663204,"201051344000645","174011545737251",21.25,-8.00,0,332.43,351.07,11.5,9.2,0.062,1200542.1,1200542.1,37742,0,0,0,L,1122011218,1,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663255,182295.00
02/08/2019 17:00,2,0.193,ACTIVE,213.29,343.55,60.091,1549663204,"201051344000569","174011545737251",27.23,-8.50,0,323.11,344.45,5.3,3.2,0.000,1217658.7,1217658.7,5961,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663256,182296.00
02/08/2019 17:00,2,0.365,ACTIVE,213.74,340.25,60.049,1549663204,"179051228000119","174011545737251",31.29,-5.50,0,334.24,387.74,11.6,9.3,0.027,4702.9,4702.9,6019,0,0,0,L,46974696,1,121.78,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549663257,182297.00
02/08/2019 17:15,2,0.000,ALERT,213.29,300.87,60.028,1549664104,"201051344000579","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1216476.9,1216476.9,6230,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664106,182298.00
02/08/2019 17:15,2,0.000,ALERT,211.93,298.17,60.075,1549664104,"201051344001025","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1201129.6,1201129.6,14154,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664107,182299.00
02/08/2019 17:15,2,0.000,ALERT,212.16,299.07,60.033,1549664104,"201051344001093","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1193570.7,1193570.7,14139,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664109,182300.00
02/08/2019 17:15,2,0.174,ALERT,213.06,300.27,60.054,1549664104,"201051344000458","174011545737251",20.40,-7.00,0,298.47,336.64,3.6,1.5,0.000,1203036.4,1203036.4,6102,0,0,0,L,1122011218,1,121.33,122.23,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664111,182301.00
02/08/2019 17:15,2,0.000,ALERT,212.16,299.37,60.043,1549664104,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1197622.3,1197622.3,14124,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664113,182302.00
02/08/2019 17:15,2,0.000,ALERT,212.83,299.67,60.033,1549664104,"201051344000988","174011545737251",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,937970.4,937970.4,6291,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549664115,182303.00
02/08/2019 17:15,2,0.000,ALERT,212.61,299.67,60.017,1549664104,"201051344000582","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1177494.1,1177494.1,14090,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664117,182304.00
02/08/2019 17:15,2,0.000,ALERT,213.06,300.57,60.038,1549664104,"201051344000868","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1189470.8,1189470.8,37975,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664118,182305.00
02/08/2019 17:15,2,0.223,ALERT,213.74,342.95,60.054,1549664104,"201051344000576","174011545737251",27.15,-8.50,0,298.47,343.55,6.1,4.0,0.000,1203985.8,1203985.8,10219,0,0,0,L,1122011218,1,121.55,122.23,0002,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664120,182306.00
02/08/2019 17:15,2,0.000,ALERT,213.29,299.67,60.043,1549664104,"201051344001158","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6269,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664122,182307.00
02/08/2019 17:15,2,0.000,ALERT,212.16,298.17,60.022,1549664104,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1194423.2,1194423.2,14010,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549664124,182308.00
02/08/2019 17:15,2,0.000,ALERT,212.38,298.17,59.996,1549664104,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,969232.3,969232.3,14175,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664126,182309.00
02/08/2019 17:15,2,0.000,ALERT,212.61,298.77,60.038,1549664104,"201051344000685","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14151,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664127,182310.00
02/08/2019 17:15,2,0.000,ALERT,212.16,297.87,60.033,1549664104,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1192350.5,1192350.5,14138,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664129,182311.00
02/08/2019 17:15,2,0.000,ALERT,212.61,300.57,60.070,1549664104,"201051344000594","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1207163.6,1207163.6,37957,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664131,182312.00
02/08/2019 17:15,2,0.000,ALERT,213.29,299.97,60.028,1549664104,"201051344000469","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6222,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664133,182313.00
02/08/2019 17:15,2,0.000,ALERT,212.38,298.77,60.038,1549664104,"201051344000585","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14194,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664135,182314.00
02/08/2019 17:15,2,0.266,ACTIVE,213.74,337.24,60.033,1549664104,"201051344000853","174011545737251",25.62,-8.50,0,332.73,343.55,7.0,4.8,0.013,1207986.2,1207986.2,6040,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664136,182315.00
02/08/2019 17:15,2,0.000,ALERT,212.38,299.07,60.033,1549664104,"201051344001145","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14115,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664138,182316.00
02/08/2019 17:15,2,0.000,ALERT,212.38,298.77,60.043,1549664104,"201051344000438","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14151,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664140,182317.00
02/08/2019 17:15,2,0.000,ALERT,211.93,298.77,60.038,1549664104,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14121,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664141,182318.00
02/08/2019 17:15,2,0.230,ACTIVE,213.06,335.14,60.022,1549664104,"201051344000983","174011545737251",25.74,-8.50,0,330.93,347.76,6.0,3.9,0.009,1207444.4,1207444.4,6044,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664142,182319.00
02/08/2019 17:15,2,0.000,ALERT,212.16,298.47,59.985,1549664104,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1197100.0,1197100.0,14152,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664144,182320.00
02/08/2019 17:15,2,0.068,ALERT,212.16,299.07,60.059,1549664104,"201051344001230","174011545737251",29.28,-10.00,0,296.66,300.57,2.1,0.1,0.000,1191634.1,1191634.1,14045,0,0,0,L,1122011218,1,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549664146,182321.00
02/08/2019 17:15,2,0.000,ALERT,211.93,298.77,60.033,1549664104,"201051344000646","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14121,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549664148,182322.00
02/08/2019 17:15,2,0.000,ALERT,213.29,299.07,60.028,1549664104,"201051344000867","174011545737251",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,1188161.5,1188161.5,38003,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664150,182323.00
02/08/2019 17:15,2,0.000,ALERT,213.74,299.37,60.059,1549664104,"201051344000633","174011545737251",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,1187103.5,1187103.5,38064,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549664152,182324.00
02/08/2019 17:15,2,0.000,ALERT,211.48,298.47,60.028,1549664104,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1205240.6,1205240.6,14153,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549664153,182325.00
02/08/2019 17:15,2,0.252,ACTIVE,213.06,335.74,60.022,1549664104,"201051344000648","174011545737251",29.58,-9.00,0,331.53,355.88,7.6,5.4,0.013,1195958.1,1195958.1,37781,0,0,0,L,1122011218,1,120.88,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664154,182326.00
02/08/2019 17:15,2,0.420,ACTIVE,213.51,337.24,60.049,1549664104,"201051344000645","174011545737251",20.38,-8.00,0,332.43,345.36,8.7,6.5,0.035,1200544.0,1200544.0,37743,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664155,182327.00
02/08/2019 17:15,2,0.172,ALERT,213.06,300.57,60.033,1549664104,"201051344000569","174011545737251",21.23,-8.50,0,299.07,344.15,3.7,1.7,0.000,1217659.3,1217659.3,5962,0,0,0,L,1122011218,1,120.88,122.68,0002,-11,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664157,182328.00
02/08/2019 17:15,2,0.301,ACTIVE,213.51,339.95,60.022,1549664104,"179051228000119","174011545737251",31.13,-6.00,0,332.73,350.17,9.5,7.2,0.013,4704.9,4704.9,6020,0,0,0,L,46974696,1,121.55,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549664158,182329.00
02/08/2019 17:30,2,0.000,ALERT,213.06,299.97,60.006,1549665004,"201051344000579","174011545737251",0.00,-10.00,0,298.17,307.78,0.0,0.0,0.000,1216476.9,1216476.9,6232,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665007,182330.00
02/08/2019 17:30,2,0.000,ALERT,211.70,297.57,59.985,1549665004,"201051344001025","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14156,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665008,182331.00
02/08/2019 17:30,2,0.000,ALERT,211.93,298.47,59.990,1549665004,"201051344001093","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1193570.7,1193570.7,14141,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665010,182332.00
02/08/2019 17:30,2,0.113,ALERT,212.83,299.67,59.943,1549665004,"201051344000458","174011545737251",33.62,-7.00,0,297.87,325.22,3.9,1.8,0.000,1203036.8,1203036.8,6104,0,0,0,L,1122011218,1,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1549665012,182333.00
02/08/2019 17:30,2,0.000,ALERT,211.70,298.77,59.996,1549665004,"201051344000890","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1197622.3,1197622.3,14126,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665014,182334.00
02/08/2019 17:30,2,0.000,ALERT,212.83,299.37,59.980,1549665004,"201051344000988","174011545737251",0.00,-9.00,0,295.16,305.98,0.0,0.0,0.000,937970.4,937970.4,6293,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665016,182335.00
02/08/2019 17:30,2,0.000,ALERT,212.38,299.37,59.985,1549665004,"201051344000582","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1177494.1,1177494.1,14092,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665018,182336.00
02/08/2019 17:30,2,0.000,ALERT,213.06,300.27,59.985,1549665004,"201051344000868","174011545737251",0.00,-9.00,0,297.87,307.48,0.0,0.0,0.000,1189470.8,1189470.8,37977,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665020,182337.00
02/08/2019 17:30,2,0.238,ALERT,213.51,300.27,59.980,1549665004,"201051344000576","174011545737251",19.74,-8.50,0,298.17,346.26,4.8,2.7,0.000,1203986.4,1203986.4,10221,0,0,0,L,1122011218,1,121.55,122.23,0002,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665021,182338.00
02/08/2019 17:30,2,0.000,ALERT,213.29,299.67,59.943,1549665004,"201051344001158","174011545737251",0.00,-11.50,0,296.96,306.28,0.0,0.0,0.000,1182624.5,1182624.5,6271,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665023,182339.00
02/08/2019 17:30,2,0.000,ALERT,212.16,298.17,59.943,1549665004,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14012,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665025,182340.00
02/08/2019 17:30,2,0.000,ALERT,212.16,297.87,59.975,1549665004,"201051344000417","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,969232.3,969232.3,14177,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665027,182341.00
02/08/2019 17:30,2,0.000,ALERT,212.38,298.47,59.980,1549665004,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14153,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665029,182342.00
02/08/2019 17:30,2,0.000,ALERT,212.16,297.57,60.012,1549665004,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1192350.5,1192350.5,14140,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665031,182343.00
02/08/2019 17:30,2,0.000,ALERT,212.61,299.97,59.975,1549665004,"201051344000594","174011545737251",0.00,-11.00,0,296.96,306.58,0.0,0.0,0.000,1207163.6,1207163.6,37959,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665033,182344.00
02/08/2019 17:30,2,0.000,ALERT,213.06,299.37,59.980,1549665004,"201051344000469","174011545737251",0.00,-11.00,0,296.66,306.28,0.0,0.0,0.000,1191513.7,1191513.7,6224,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665034,182345.00
02/08/2019 17:30,2,0.000,ALERT,212.16,298.47,60.022,1549665004,"201051344000585","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14196,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665036,182346.00
02/08/2019 17:30,2,0.219,ACTIVE,213.74,336.94,59.985,1549665004,"201051344000853","174011545737251",25.90,-8.50,0,318.91,362.19,5.8,3.7,0.004,1207987.1,1207987.1,6041,0,0,0,L,1122011218,1,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665037,182347.00
02/08/2019 17:30,2,0.000,ALERT,212.38,298.77,60.017,1549665004,"201051344001145","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14117,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665039,182348.00
02/08/2019 17:30,2,0.000,ALERT,211.93,298.47,59.969,1549665004,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14153,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665041,182349.00
02/08/2019 17:30,2,0.000,ALERT,211.48,298.47,59.996,1549665004,"201051344001135","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14123,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665043,182350.00
02/08/2019 17:30,2,0.209,ALERT,213.06,334.84,59.985,1549665004,"201051344000983","174011545737251",23.54,-8.00,0,297.87,352.27,5.0,2.9,0.000,1207445.1,1207445.1,6045,0,0,0,L,1122011218,1,121.33,122.01,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665045,182351.00
02/08/2019 17:30,2,0.000,ALERT,211.70,297.87,59.969,1549665004,"201051344001203","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,1197100.0,1197100.0,14154,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665047,182352.00
02/08/2019 17:30,2,0.000,ALERT,211.70,298.77,59.985,1549665004,"201051344001230","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1191634.1,1191634.1,14047,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1549665048,182353.00
02/08/2019 17:30,2,0.000,ALERT,211.48,298.17,60.028,1549665004,"201051344000646","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14123,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665050,182354.00
02/08/2019 17:30,2,0.000,ALERT,213.06,298.47,59.996,1549665004,"201051344000867","174011545737251",0.00,-9.00,0,296.96,306.88,0.0,0.0,0.000,1188161.5,1188161.5,38005,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665052,182355.00
02/08/2019 17:30,2,0.000,ALERT,213.51,299.07,59.980,1549665004,"201051344000633","174011545737251",0.00,-10.00,0,295.76,306.28,0.0,0.0,0.000,1187103.5,1187103.5,38066,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665054,182356.00
02/08/2019 17:30,2,0.000,ALERT,211.48,298.17,59.996,1549665004,"201051344000955","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1205240.6,1205240.6,14155,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665056,182357.00
02/08/2019 17:30,2,0.217,ALERT,213.06,335.44,59.953,1549665004,"201051344000648","174011545737251",27.33,-10.00,0,297.87,357.08,6.0,3.9,0.000,1195959.1,1195959.1,37782,0,0,0,L,1122011218,1,120.88,122.23,0002,-12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665057,182358.00
02/08/2019 17:30,2,0.320,ACTIVE,213.51,336.04,59.980,1549665004,"201051344000645","174011545737251",20.42,-8.00,0,331.53,342.65,6.7,4.5,0.022,1200545.3,1200545.3,37744,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665058,182359.00
02/08/2019 17:30,2,0.152,ALERT,212.83,299.67,59.990,1549665004,"201051344000569","174011545737251",15.57,-9.00,0,298.17,324.62,2.4,0.4,0.000,1217659.5,1217659.5,5964,0,0,0,L,1122011218,1,120.65,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1549665060,182360.00
02/08/2019 17:30,2,0.275,ALERT,213.51,338.74,59.980,1549665004,"179051228000119","174011545737251",28.67,-6.00,0,295.76,357.38,8.0,5.8,0.000,4706.5,4706.5,6021,0,0,0,L,46974696,1,121.55,122.91,0000,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665062,182361.00
02/08/2019 17:45,2,0.000,ALERT,213.06,299.97,60.049,1549665904,"201051344000579","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1216476.9,1216476.9,6234,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665906,182362.00
02/08/2019 17:45,2,0.000,ALERT,211.70,297.87,59.985,1549665904,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14158,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665908,182363.00
02/08/2019 17:45,2,0.000,ALERT,211.70,298.47,60.012,1549665904,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193570.7,1193570.7,14143,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665910,182364.00
02/08/2019 17:45,2,0.000,ALERT,212.83,299.37,60.022,1549665904,"201051344000458","174011545737251",0.00,-7.00,0,297.26,325.22,0.0,0.0,0.000,1203037.0,1203037.0,6106,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549665912,182365.00
02/08/2019 17:45,2,0.000,ALERT,211.93,299.07,60.022,1549665904,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1197622.3,1197622.3,14128,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665914,182366.00
02/08/2019 17:45,2,0.000,ALERT,212.83,299.07,60.012,1549665904,"201051344000988","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,937970.4,937970.4,6295,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665916,182367.00
02/08/2019 17:45,2,0.000,ALERT,212.38,299.67,60.049,1549665904,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1177494.1,1177494.1,14094,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665917,182368.00
02/08/2019 17:45,2,0.000,ALERT,212.83,299.67,60.006,1549665904,"201051344000868","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1189470.8,1189470.8,37979,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665919,182369.00
02/08/2019 17:45,2,0.109,ALERT,213.51,299.97,60.017,1549665904,"201051344000576","174011545737251",31.51,-10.00,0,298.17,313.50,3.5,1.5,0.000,1203986.8,1203986.8,10223,0,0,0,L,1122011218,1,121.55,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1549665921,182370.00
02/08/2019 17:45,2,0.000,ALERT,213.29,299.07,60.028,1549665904,"201051344001158","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6273,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665923,182371.00
02/08/2019 17:45,2,0.000,ALERT,212.16,298.17,60.012,1549665904,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1194423.2,1194423.2,14014,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665925,182372.00
02/08/2019 17:45,2,0.000,ALERT,212.16,298.17,60.017,1549665904,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,969232.3,969232.3,14179,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665927,182373.00
02/08/2019 17:45,2,0.000,ALERT,212.16,298.77,60.028,1549665904,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14155,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665929,182374.00
02/08/2019 17:45,2,0.000,ALERT,211.93,298.17,59.990,1549665904,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1192350.5,1192350.5,14142,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665930,182375.00
02/08/2019 17:45,2,0.000,ALERT,212.61,299.67,60.028,1549665904,"201051344000594","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37961,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665932,182376.00
02/08/2019 17:45,2,0.000,ALERT,213.06,299.37,60.022,1549665904,"201051344000469","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6226,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665934,182377.00
02/08/2019 17:45,2,0.000,ALERT,211.93,298.77,60.038,1549665904,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14198,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665936,182378.00
02/08/2019 17:45,2,0.137,ALERT,213.74,299.37,60.033,1549665904,"201051344000853","174011545737251",15.35,-9.00,0,297.57,340.85,2.1,0.2,0.000,1207987.4,1207987.4,6042,0,0,0,L,1122011218,1,121.55,122.68,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665938,182379.00
02/08/2019 17:45,2,0.000,ALERT,212.16,299.07,60.022,1549665904,"201051344001145","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14119,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665940,182380.00
02/08/2019 17:45,2,0.000,ALERT,211.93,298.77,60.065,1549665904,"201051344000438","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14155,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665942,182381.00
02/08/2019 17:45,2,0.000,ALERT,211.48,298.77,60.022,1549665904,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14125,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665943,182382.00
02/08/2019 17:45,2,0.123,ALERT,212.83,299.37,60.028,1549665904,"201051344000983","174011545737251",15.17,-8.50,0,297.26,341.75,1.9,0.0,0.000,1207445.4,1207445.4,6047,0,0,0,L,1122011218,1,121.10,121.78,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665945,182383.00
02/08/2019 17:45,2,0.000,ALERT,211.93,298.47,60.033,1549665904,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1197100.0,1197100.0,14156,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665947,182384.00
