ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 17:45,2,0.000,ALERT,211.93,299.07,60.006,1549665904,"201051344001230","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1191634.1,1191634.1,14049,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665949,182385.00
02/08/2019 17:45,2,0.000,ALERT,211.48,298.77,60.028,1549665904,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14125,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665951,182386.00
02/08/2019 17:45,2,0.000,ALERT,213.29,298.77,60.065,1549665904,"201051344000867","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1188161.5,1188161.5,38007,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549665952,182387.00
02/08/2019 17:45,2,0.000,ALERT,213.74,299.37,60.033,1549665904,"201051344000633","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1187103.5,1187103.5,38068,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665954,182388.00
02/08/2019 17:45,2,0.000,ALERT,211.48,298.77,60.038,1549665904,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1205240.6,1205240.6,14157,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549665956,182389.00
02/08/2019 17:45,2,0.102,ALERT,213.06,298.77,60.033,1549665904,"201051344000648","174011545737251",32.54,-11.00,0,296.06,337.54,3.4,1.3,0.000,1195959.5,1195959.5,37784,0,0,0,L,1122011218,1,120.65,122.46,0100,-13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1549665958,182390.00
02/08/2019 17:45,2,0.146,ALERT,213.51,299.67,60.038,1549665904,"201051344000645","174011545737251",20.93,-8.50,0,297.87,342.35,3.1,1.1,0.000,1200545.8,1200545.8,37745,0,0,0,L,1122011218,1,121.55,122.68,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665960,182391.00
02/08/2019 17:45,2,0.094,ALERT,213.06,299.97,60.043,1549665904,"201051344000569","174011545737251",31.39,-10.00,0,297.87,325.22,3.0,1.0,0.000,1217659.7,1217659.7,5966,0,0,0,L,1122011218,1,120.88,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549665962,182392.00
02/08/2019 17:45,2,0.240,ALERT,213.51,299.07,60.038,1549665904,"179051228000119","174011545737251",15.47,-6.50,0,295.16,342.65,3.8,1.7,0.000,4707.2,4707.2,6023,0,0,0,L,46974696,1,121.33,123.14,0000,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549665964,182393.00
02/08/2019 18:00,2,0.000,ALERT,213.29,301.17,60.033,1549666804,"201051344000579","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1216476.9,1216476.9,6236,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666806,182394.00
02/08/2019 18:00,2,0.000,ALERT,211.93,298.17,60.033,1549666804,"201051344001025","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14160,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549666808,182395.00
02/08/2019 18:00,2,0.000,ALERT,211.93,298.77,60.033,1549666804,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193570.7,1193570.7,14145,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549666810,182396.00
02/08/2019 18:00,2,0.000,ALERT,213.06,300.27,59.985,1549666804,"201051344000458","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1203037.0,1203037.0,6108,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549666812,182397.00
02/08/2019 18:00,2,0.000,ALERT,211.93,299.07,60.017,1549666804,"201051344000890","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1197622.3,1197622.3,14130,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549666814,182398.00
02/08/2019 18:00,2,0.000,ALERT,213.06,299.97,60.028,1549666804,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6297,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666815,182399.00
02/08/2019 18:00,2,0.000,ALERT,212.61,299.97,60.043,1549666804,"201051344000582","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1177494.1,1177494.1,14096,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666817,182400.00
02/08/2019 18:00,2,0.000,ALERT,213.06,300.57,60.017,1549666804,"201051344000868","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1189470.8,1189470.8,37981,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666819,182401.00
02/08/2019 18:00,2,0.000,ALERT,213.74,300.87,59.985,1549666804,"201051344000576","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1203987.1,1203987.1,10225,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549666821,182402.00
02/08/2019 18:00,2,0.000,ALERT,213.51,300.27,60.028,1549666804,"201051344001158","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6275,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666823,182403.00
02/08/2019 18:00,2,0.000,ALERT,212.16,298.47,60.033,1549666804,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14016,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666825,182404.00
02/08/2019 18:00,2,0.000,ALERT,212.38,298.17,60.043,1549666804,"201051344000417","174011545737251",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,969232.3,969232.3,14181,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666826,182405.00
02/08/2019 18:00,2,0.000,ALERT,212.38,298.47,60.065,1549666804,"201051344000685","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14157,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666828,182406.00
02/08/2019 18:00,2,0.000,ALERT,211.93,297.57,60.033,1549666804,"201051344000651","174011545737251",0.00,-11.50,0,296.36,299.67,0.0,0.0,0.000,1192350.5,1192350.5,14144,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666830,182407.00
02/08/2019 18:00,2,0.000,ALERT,212.83,300.57,60.043,1549666804,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1207163.6,1207163.6,37963,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666832,182408.00
02/08/2019 18:00,2,0.000,ALERT,213.51,300.27,60.043,1549666804,"201051344000469","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6228,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666834,182409.00
02/08/2019 18:00,2,0.000,ALERT,212.16,299.07,60.059,1549666804,"201051344000585","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14200,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666836,182410.00
02/08/2019 18:00,2,0.070,ALERT,213.96,300.27,60.059,1549666804,"201051344000853","174011545737251",31.75,-9.00,0,297.57,318.61,2.3,0.3,0.000,1207987.5,1207987.5,6044,0,0,0,L,1122011218,1,121.78,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549666837,182411.00
02/08/2019 18:00,2,0.000,ALERT,212.38,299.07,60.038,1549666804,"201051344001145","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14121,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666839,182412.00
02/08/2019 18:00,2,0.000,ALERT,212.16,299.07,60.054,1549666804,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14157,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666841,182413.00
02/08/2019 18:00,2,0.000,ALERT,211.70,299.07,60.033,1549666804,"201051344001135","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14127,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666843,182414.00
02/08/2019 18:00,2,0.061,ALERT,213.06,300.57,60.017,1549666804,"201051344000983","174011545737251",31.05,-9.00,0,296.96,318.30,1.9,0.0,0.000,1207445.4,1207445.4,6049,0,0,0,L,1122011218,1,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549666845,182415.00
02/08/2019 18:00,2,0.000,ALERT,211.93,298.47,60.033,1549666804,"201051344001203","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1197100.0,1197100.0,14158,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666847,182416.00
02/08/2019 18:00,2,0.000,ALERT,211.93,299.07,60.033,1549666804,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1191634.1,1191634.1,14051,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666849,182417.00
02/08/2019 18:00,2,0.000,ALERT,211.70,299.07,60.065,1549666804,"201051344000646","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14127,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666851,182418.00
02/08/2019 18:00,2,0.000,ALERT,213.51,299.67,60.038,1549666804,"201051344000867","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38009,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666852,182419.00
02/08/2019 18:00,2,0.000,ALERT,214.19,300.27,60.033,1549666804,"201051344000633","174011545737251",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549666854,182420.00
02/08/2019 18:00,2,0.000,ALERT,211.70,298.77,59.985,1549666804,"201051344000955","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1205240.6,1205240.6,14159,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549666856,182421.00
02/08/2019 18:00,2,0.000,ALERT,213.29,299.37,60.006,1549666804,"201051344000648","174011545737251",0.00,-11.00,0,296.66,314.40,0.0,0.0,0.000,1195959.7,1195959.7,37786,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549666858,182422.00
02/08/2019 18:00,2,0.062,ALERT,213.74,300.27,60.038,1549666804,"201051344000645","174011545737251",31.63,-8.50,0,297.57,309.59,2.0,0.1,0.000,1200545.9,1200545.9,37747,0,0,0,L,1122011218,1,121.78,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1549666860,182423.00
02/08/2019 18:00,2,0.000,ALERT,213.29,300.87,60.054,1549666804,"201051344000569","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1217659.8,1217659.8,5968,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1549666862,182424.00
02/08/2019 18:00,2,0.135,ALERT,213.74,299.67,60.028,1549666804,"179051228000119","174011545737251",30.71,-7.00,0,295.76,317.40,4.2,2.2,0.000,4707.7,4707.7,6025,0,0,0,L,46974696,1,121.55,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549666863,182425.00
02/08/2019 18:15,2,0.000,ALERT,212.83,299.97,60.012,1549667704,"201051344000579","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1216476.9,1216476.9,6238,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667706,182426.00
02/08/2019 18:15,2,0.000,ALERT,211.48,297.57,60.070,1549667704,"201051344001025","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1201129.6,1201129.6,14162,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667708,182427.00
02/08/2019 18:15,2,0.000,ALERT,211.70,298.17,60.065,1549667704,"201051344001093","174011545737251",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,1193570.7,1193570.7,14147,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667710,182428.00
02/08/2019 18:15,2,0.000,ALERT,212.61,299.37,60.017,1549667704,"201051344000458","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1203037.0,1203037.0,6110,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667712,182429.00
02/08/2019 18:15,2,0.000,ALERT,211.48,298.47,59.990,1549667704,"201051344000890","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1197622.3,1197622.3,14132,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667714,182430.00
02/08/2019 18:15,2,0.000,ALERT,212.38,298.77,60.012,1549667704,"201051344000988","174011545737251",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6299,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667716,182431.00
02/08/2019 18:15,2,0.000,ALERT,212.16,299.37,60.017,1549667704,"201051344000582","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1177494.1,1177494.1,14098,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667717,182432.00
02/08/2019 18:15,2,0.000,ALERT,212.61,299.67,60.017,1549667704,"201051344000868","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1189470.8,1189470.8,37983,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667719,182433.00
02/08/2019 18:15,2,0.000,ALERT,213.06,299.97,60.017,1549667704,"201051344000576","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1203987.1,1203987.1,10227,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667721,182434.00
02/08/2019 18:15,2,0.000,ALERT,212.83,299.37,59.985,1549667704,"201051344001158","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6277,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667723,182435.00
02/08/2019 18:15,2,0.000,ALERT,211.93,297.87,60.001,1549667704,"201051344000917","174011545737251",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,1194423.2,1194423.2,14018,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667725,182436.00
02/08/2019 18:15,2,0.000,ALERT,211.93,297.87,60.012,1549667704,"201051344000417","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,969232.3,969232.3,14183,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667727,182437.00
02/08/2019 18:15,2,0.000,ALERT,211.93,298.17,60.017,1549667704,"201051344000685","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1198616.9,1198616.9,14159,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667728,182438.00
02/08/2019 18:15,2,0.000,ALERT,211.70,297.26,60.012,1549667704,"201051344000651","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1192350.5,1192350.5,14146,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667730,182439.00
02/08/2019 18:15,2,0.000,ALERT,212.16,299.37,59.969,1549667704,"201051344000594","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1207163.6,1207163.6,37965,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667732,182440.00
02/08/2019 18:15,2,0.000,ALERT,212.83,299.37,60.049,1549667704,"201051344000469","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6230,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667734,182441.00
02/08/2019 18:15,2,0.000,ALERT,211.70,298.47,60.006,1549667704,"201051344000585","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1206998.3,1206998.3,14202,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667736,182442.00
02/08/2019 18:15,2,0.000,ALERT,213.06,299.07,60.054,1549667704,"201051344000853","174011545737251",0.00,-10.00,0,298.17,308.09,0.0,0.0,0.000,1207987.5,1207987.5,6046,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1549667737,182443.00
02/08/2019 18:15,2,0.000,ALERT,211.93,298.47,60.001,1549667704,"201051344001145","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1206060.0,1206060.0,14123,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667739,182444.00
02/08/2019 18:15,2,0.000,ALERT,211.70,298.17,59.996,1549667704,"201051344000438","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1200004.2,1200004.2,14159,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667741,182445.00
02/08/2019 18:15,2,0.000,ALERT,211.48,298.47,60.001,1549667704,"201051344001135","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1188148.9,1188148.9,14129,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667743,182446.00
02/08/2019 18:15,2,0.000,ALERT,212.61,299.37,60.006,1549667704,"201051344000983","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1207445.4,1207445.4,6051,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1549667745,182447.00
02/08/2019 18:15,2,0.000,ALERT,211.70,297.87,60.006,1549667704,"201051344001203","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1197100.0,1197100.0,14160,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667747,182448.00
02/08/2019 18:15,2,0.000,ALERT,211.70,298.77,60.001,1549667704,"201051344001230","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1191634.1,1191634.1,14053,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549667749,182449.00
02/08/2019 18:15,2,0.000,ALERT,211.48,298.47,60.043,1549667704,"201051344000646","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1186172.5,1186172.5,14129,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667750,182450.00
02/08/2019 18:15,2,0.000,ALERT,212.83,298.47,59.996,1549667704,"201051344000867","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1188161.5,1188161.5,38011,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667752,182451.00
02/08/2019 18:15,2,0.000,ALERT,213.29,298.77,60.001,1549667704,"201051344000633","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38072,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667754,182452.00
02/08/2019 18:15,2,0.000,ALERT,211.25,298.17,60.006,1549667704,"201051344000955","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1205240.6,1205240.6,14161,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667756,182453.00
02/08/2019 18:15,2,0.000,ALERT,212.61,298.47,59.959,1549667704,"201051344000648","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1195959.7,1195959.7,37788,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667758,182454.00
02/08/2019 18:15,2,0.000,ALERT,213.06,299.07,60.038,1549667704,"201051344000645","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1200545.9,1200545.9,37749,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549667760,182455.00
02/08/2019 18:15,2,0.000,ALERT,212.61,299.67,60.012,1549667704,"201051344000569","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1217659.8,1217659.8,5970,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549667761,182456.00
02/08/2019 18:15,2,0.000,ALERT,213.06,299.07,59.969,1549667704,"179051228000119","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,4707.9,4707.9,6027,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549667763,182457.00
02/08/2019 18:30,2,0.000,ALERT,212.16,299.67,60.017,1549668604,"201051344000579","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1216476.9,1216476.9,6240,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668606,182458.00
02/08/2019 18:30,2,0.000,ALERT,210.57,296.06,60.022,1549668604,"201051344001025","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14164,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668608,182459.00
02/08/2019 18:30,2,0.000,ALERT,210.57,296.66,60.017,1549668604,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1193570.7,1193570.7,14149,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668610,182460.00
02/08/2019 18:30,2,0.000,ALERT,211.93,298.77,60.022,1549668604,"201051344000458","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1203037.0,1203037.0,6112,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668611,182461.00
02/08/2019 18:30,2,0.000,ALERT,210.57,297.26,60.022,1549668604,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1197622.3,1197622.3,14134,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668613,182462.00
02/08/2019 18:30,2,0.000,ALERT,211.93,298.47,60.017,1549668604,"201051344000988","174011545737251",0.00,-9.00,0,293.66,300.27,0.0,0.0,0.000,937970.4,937970.4,6301,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668615,182463.00
02/08/2019 18:30,2,0.000,ALERT,211.25,297.87,60.033,1549668604,"201051344000582","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1177494.1,1177494.1,14100,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668617,182464.00
02/08/2019 18:30,2,0.000,ALERT,212.16,299.07,59.990,1549668604,"201051344000868","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1189470.8,1189470.8,37985,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668619,182465.00
02/08/2019 18:30,2,0.000,ALERT,212.61,299.37,60.028,1549668604,"201051344000576","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1203987.1,1203987.1,10229,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668621,182466.00
02/08/2019 18:30,2,0.000,ALERT,211.93,298.17,60.028,1549668604,"201051344001158","174011545737251",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6279,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668623,182467.00
02/08/2019 18:30,2,0.000,ALERT,210.80,296.36,60.028,1549668604,"201051344000917","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1194423.2,1194423.2,14020,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549668625,182468.00
02/08/2019 18:30,2,0.000,ALERT,211.03,296.36,60.028,1549668604,"201051344000417","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,969232.3,969232.3,14185,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668627,182469.00
02/08/2019 18:30,2,0.000,ALERT,211.03,296.36,60.017,1549668604,"201051344000685","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14161,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549668628,182470.00
02/08/2019 18:30,2,0.000,ALERT,210.80,296.06,60.022,1549668604,"201051344000651","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1192350.5,1192350.5,14148,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668630,182471.00
02/08/2019 18:30,2,0.000,ALERT,211.70,298.77,60.028,1549668604,"201051344000594","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37967,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668632,182472.00
02/08/2019 18:30,2,0.000,ALERT,212.16,298.77,60.028,1549668604,"201051344000469","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1191513.7,1191513.7,6232,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668634,182473.00
02/08/2019 18:30,2,0.000,ALERT,210.80,296.66,60.033,1549668604,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14204,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668636,182474.00
02/08/2019 18:30,2,0.000,ALERT,212.61,298.47,60.054,1549668604,"201051344000853","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1207987.5,1207987.5,6048,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668637,182475.00
02/08/2019 18:30,2,0.000,ALERT,210.80,296.96,60.033,1549668604,"201051344001145","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14125,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668639,182476.00
02/08/2019 18:30,2,0.000,ALERT,210.57,296.66,60.028,1549668604,"201051344000438","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14161,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668641,182477.00
02/08/2019 18:30,2,0.000,ALERT,210.35,296.66,60.017,1549668604,"201051344001135","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14131,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668643,182478.00
02/08/2019 18:30,2,0.000,ALERT,211.93,298.77,60.017,1549668604,"201051344000983","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1207445.4,1207445.4,6053,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668645,182479.00
02/08/2019 18:30,2,0.000,ALERT,210.57,295.76,60.017,1549668604,"201051344001203","174011545737251",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,1197100.0,1197100.0,14162,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668647,182480.00
02/08/2019 18:30,2,0.000,ALERT,210.57,296.66,60.028,1549668604,"201051344001230","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1191634.1,1191634.1,14055,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668649,182481.00
02/08/2019 18:30,2,0.000,ALERT,210.35,296.66,60.022,1549668604,"201051344000646","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14131,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668651,182482.00
02/08/2019 18:30,2,0.000,ALERT,212.38,298.17,60.070,1549668604,"201051344000867","174011545737251",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,1188161.5,1188161.5,38013,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549668653,182483.00
02/08/2019 18:30,2,0.000,ALERT,212.83,298.47,60.054,1549668604,"201051344000633","174011545737251",0.00,-10.00,0,294.56,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38074,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668654,182484.00
02/08/2019 18:30,2,0.000,ALERT,210.35,296.66,60.038,1549668604,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1205240.6,1205240.6,14163,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668656,182485.00
02/08/2019 18:30,2,0.000,ALERT,212.16,297.87,60.038,1549668604,"201051344000648","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1195959.7,1195959.7,37790,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668658,182486.00
02/08/2019 18:30,2,0.000,ALERT,212.61,298.77,60.017,1549668604,"201051344000645","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1200545.9,1200545.9,37751,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668660,182487.00
02/08/2019 18:30,2,0.000,ALERT,212.16,299.37,60.017,1549668604,"201051344000569","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1217659.8,1217659.8,5972,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549668662,182488.00
02/08/2019 18:30,2,0.000,ALERT,212.61,298.47,60.017,1549668604,"179051228000119","174011545737251",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,4707.9,4707.9,6029,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549668664,182489.00
02/08/2019 18:45,2,0.000,ALERT,212.16,299.37,60.017,1549669504,"201051344000579","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1216476.9,1216476.9,6242,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669506,182490.00
02/08/2019 18:45,2,0.000,ALERT,210.35,296.06,60.017,1549669504,"201051344001025","174011545737251",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,1201129.6,1201129.6,14166,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669508,182491.00
02/08/2019 18:45,2,0.000,ALERT,210.57,296.66,60.017,1549669504,"201051344001093","174011545737251",0.00,-8.50,0,294.86,298.17,0.0,0.0,0.000,1193570.7,1193570.7,14151,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669510,182492.00
02/08/2019 18:45,2,0.000,ALERT,212.16,298.77,60.070,1549669504,"201051344000458","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1203037.0,1203037.0,6114,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669511,182493.00
02/08/2019 18:45,2,0.000,ALERT,210.57,297.26,60.028,1549669504,"201051344000890","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1197622.3,1197622.3,14136,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669513,182494.00
02/08/2019 18:45,2,0.000,ALERT,211.93,298.47,60.070,1549669504,"201051344000988","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,937970.4,937970.4,6303,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669515,182495.00
02/08/2019 18:45,2,0.000,ALERT,211.03,297.57,60.022,1549669504,"201051344000582","174011545737251",0.00,-11.00,0,295.76,299.07,0.0,0.0,0.000,1177494.1,1177494.1,14102,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669517,182496.00
02/08/2019 18:45,2,0.000,ALERT,211.93,299.37,60.054,1549669504,"201051344000868","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1189470.8,1189470.8,37987,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549669519,182497.00
02/08/2019 18:45,2,0.000,ALERT,212.61,299.37,60.028,1549669504,"201051344000576","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1203987.1,1203987.1,10231,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669521,182498.00
02/08/2019 18:45,2,0.000,ALERT,212.16,298.77,60.022,1549669504,"201051344001158","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6281,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669522,182499.00
02/08/2019 18:45,2,0.000,ALERT,211.03,296.36,60.038,1549669504,"201051344000917","174011545737251",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,1194423.2,1194423.2,14022,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669524,182500.00
02/08/2019 18:45,2,0.000,ALERT,210.80,296.06,60.033,1549669504,"201051344000417","174011545737251",0.00,-9.00,0,294.26,297.57,0.0,0.0,0.000,969232.3,969232.3,14187,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549669526,182501.00
02/08/2019 18:45,2,0.000,ALERT,210.80,296.66,60.043,1549669504,"201051344000685","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1198616.9,1198616.9,14163,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669528,182502.00
02/08/2019 18:45,2,0.000,ALERT,210.80,296.06,60.033,1549669504,"201051344000651","174011545737251",0.00,-11.50,0,294.26,297.57,0.0,0.0,0.000,1192350.5,1192350.5,14150,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669530,182503.00
02/08/2019 18:45,2,0.000,ALERT,211.70,299.07,60.043,1549669504,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37969,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669531,182504.00
02/08/2019 18:45,2,0.000,ALERT,212.16,299.07,60.043,1549669504,"201051344000469","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1191513.7,1191513.7,6234,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669533,182505.00
02/08/2019 18:45,2,0.000,ALERT,210.80,296.66,60.049,1549669504,"201051344000585","174011545737251",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,1206998.3,1206998.3,14206,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669535,182506.00
02/08/2019 18:45,2,0.000,ALERT,212.61,298.47,60.049,1549669504,"201051344000853","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1207987.5,1207987.5,6050,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669537,182507.00
02/08/2019 18:45,2,0.000,ALERT,210.80,296.96,60.038,1549669504,"201051344001145","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1206060.0,1206060.0,14127,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669539,182508.00
02/08/2019 18:45,2,0.000,ALERT,210.57,296.66,60.059,1549669504,"201051344000438","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1200004.2,1200004.2,14163,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549669541,182509.00
02/08/2019 18:45,2,0.000,ALERT,210.35,296.66,60.043,1549669504,"201051344001135","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1188148.9,1188148.9,14133,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669543,182510.00
02/08/2019 18:45,2,0.000,ALERT,211.93,298.77,60.038,1549669504,"201051344000983","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1207445.4,1207445.4,6055,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549669544,182511.00
02/08/2019 18:45,2,0.000,ALERT,210.57,296.36,60.028,1549669504,"201051344001203","174011545737251",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,1197100.0,1197100.0,14164,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669546,182512.00
02/08/2019 18:45,2,0.000,ALERT,210.57,296.96,60.038,1549669504,"201051344001230","174011545737251",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,1191634.1,1191634.1,14057,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669548,182513.00
02/08/2019 18:45,2,0.000,ALERT,210.12,296.66,60.049,1549669504,"201051344000646","174011545737251",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,1186172.5,1186172.5,14133,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669550,182514.00
02/08/2019 18:45,2,0.000,ALERT,212.38,298.17,60.038,1549669504,"201051344000867","174011545737251",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38015,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669552,182515.00
02/08/2019 18:45,2,0.000,ALERT,213.06,298.77,60.038,1549669504,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1187103.5,1187103.5,38076,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669554,182516.00
02/08/2019 18:45,2,0.000,ALERT,210.12,296.96,60.043,1549669504,"201051344000955","174011545737251",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,1205240.6,1205240.6,14165,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669556,182517.00
02/08/2019 18:45,2,0.000,ALERT,212.16,297.87,60.081,1549669504,"201051344000648","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1195959.7,1195959.7,37792,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669558,182518.00
02/08/2019 18:45,2,0.000,ALERT,212.61,298.77,60.038,1549669504,"201051344000645","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1200545.9,1200545.9,37753,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669559,182519.00
02/08/2019 18:45,2,0.000,ALERT,212.16,299.37,60.065,1549669504,"201051344000569","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1217659.8,1217659.8,5974,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549669561,182520.00
02/08/2019 18:45,2,0.000,ALERT,212.61,298.47,60.043,1549669504,"179051228000119","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,4707.9,4707.9,6031,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549669563,182521.00
02/08/2019 19:00,2,0.000,ALERT,212.16,298.77,60.022,1549670404,"201051344000579","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1216476.9,1216476.9,6244,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670406,182522.00
02/08/2019 19:00,2,0.000,ALERT,211.25,296.96,60.075,1549670404,"201051344001025","174011545737251",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,1201129.6,1201129.6,14168,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670407,182523.00
02/08/2019 19:00,2,0.000,ALERT,211.25,297.57,59.959,1549670404,"201051344001093","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1193570.7,1193570.7,14153,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670409,182524.00
02/08/2019 19:00,2,0.000,ALERT,211.93,297.87,60.028,1549670404,"201051344000458","174011545737251",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,1203037.0,1203037.0,6116,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670411,182525.00
02/08/2019 19:00,2,0.000,ALERT,211.25,298.17,60.022,1549670404,"201051344000890","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1197622.3,1197622.3,14138,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670413,182526.00
02/08/2019 19:00,2,0.000,ALERT,211.93,297.57,60.012,1549670404,"201051344000988","174011545737251",0.00,-9.00,0,293.66,299.97,0.0,0.0,0.000,937970.4,937970.4,6305,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670415,182527.00
02/08/2019 19:00,2,0.000,ALERT,211.70,298.47,60.022,1549670404,"201051344000582","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1177494.1,1177494.1,14104,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670417,182528.00
