ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 19:00,2,0.000,ALERT,212.16,298.77,60.043,1549670404,"201051344000868","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1189470.8,1189470.8,37989,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670418,182529.00
02/08/2019 19:00,2,0.000,ALERT,212.38,298.17,60.033,1549670404,"201051344000576","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1203987.1,1203987.1,10233,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670420,182530.00
02/08/2019 19:00,2,0.000,ALERT,212.16,297.87,60.043,1549670404,"201051344001158","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1182624.5,1182624.5,6283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670422,182531.00
02/08/2019 19:00,2,0.000,ALERT,211.25,296.96,60.038,1549670404,"201051344000917","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1194423.2,1194423.2,14024,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670424,182532.00
02/08/2019 19:00,2,0.000,ALERT,211.48,297.26,60.043,1549670404,"201051344000417","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,969232.3,969232.3,14189,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549670426,182533.00
02/08/2019 19:00,2,0.000,ALERT,211.70,297.87,60.054,1549670404,"201051344000685","174011545737251",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,1198616.9,1198616.9,14165,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670428,182534.00
02/08/2019 19:00,2,0.000,ALERT,211.48,296.96,60.038,1549670404,"201051344000651","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1192350.5,1192350.5,14152,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670430,182535.00
02/08/2019 19:00,2,0.000,ALERT,211.70,298.47,60.043,1549670404,"201051344000594","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1207163.6,1207163.6,37971,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549670431,182536.00
02/08/2019 19:00,2,0.000,ALERT,212.16,298.17,60.033,1549670404,"201051344000469","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1191513.7,1191513.7,6236,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670433,182537.00
02/08/2019 19:00,2,0.000,ALERT,211.48,297.87,60.049,1549670404,"201051344000585","174011545737251",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,1206998.3,1206998.3,14208,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670435,182538.00
02/08/2019 19:00,2,0.000,ALERT,212.61,297.87,60.038,1549670404,"201051344000853","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1207987.5,1207987.5,6052,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670437,182539.00
02/08/2019 19:00,2,0.000,ALERT,211.70,298.17,59.990,1549670404,"201051344001145","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14129,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670439,182540.00
02/08/2019 19:00,2,0.000,ALERT,211.48,297.87,60.043,1549670404,"201051344000438","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1200004.2,1200004.2,14165,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670441,182541.00
02/08/2019 19:00,2,0.000,ALERT,211.03,297.87,60.075,1549670404,"201051344001135","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14135,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670443,182542.00
02/08/2019 19:00,2,0.000,ALERT,211.93,298.17,60.070,1549670404,"201051344000983","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1207445.4,1207445.4,6057,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670444,182543.00
02/08/2019 19:00,2,0.000,ALERT,211.25,296.96,60.043,1549670404,"201051344001203","174011545737251",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,1197100.0,1197100.0,14166,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549670446,182544.00
02/08/2019 19:00,2,0.000,ALERT,211.25,297.87,60.059,1549670404,"201051344001230","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,1191634.1,1191634.1,14059,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549670448,182545.00
02/08/2019 19:00,2,0.000,ALERT,211.25,297.87,60.033,1549670404,"201051344000646","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14135,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670450,182546.00
02/08/2019 19:00,2,0.000,ALERT,212.38,297.57,60.022,1549670404,"201051344000867","174011545737251",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,1188161.5,1188161.5,38017,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670452,182547.00
02/08/2019 19:00,2,0.000,ALERT,212.83,297.87,60.038,1549670404,"201051344000633","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1187103.5,1187103.5,38078,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549670453,182548.00
02/08/2019 19:00,2,0.000,ALERT,211.03,297.57,60.038,1549670404,"201051344000955","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1205240.6,1205240.6,14167,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670455,182549.00
02/08/2019 19:00,2,0.000,ALERT,212.16,297.26,60.043,1549670404,"201051344000648","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1195959.7,1195959.7,37794,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670457,182550.00
02/08/2019 19:00,2,0.000,ALERT,212.61,298.17,60.038,1549670404,"201051344000645","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1200545.9,1200545.9,37755,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670459,182551.00
02/08/2019 19:00,2,0.000,ALERT,212.16,298.77,60.043,1549670404,"201051344000569","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1217659.8,1217659.8,5976,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549670461,182552.00
02/08/2019 19:00,2,0.000,ALERT,212.61,297.87,60.033,1549670404,"179051228000119","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,4707.9,4707.9,6033,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549670463,182553.00
02/08/2019 19:15,2,0.000,ALERT,212.38,299.07,59.959,1549671304,"201051344000579","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1216476.9,1216476.9,6246,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671306,182554.00
02/08/2019 19:15,2,0.000,ALERT,211.48,297.26,60.001,1549671304,"201051344001025","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14170,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671308,182555.00
02/08/2019 19:15,2,0.000,ALERT,211.48,297.57,59.996,1549671304,"201051344001093","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1193570.7,1193570.7,14155,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671310,182556.00
02/08/2019 19:15,2,0.000,ALERT,211.93,298.17,59.996,1549671304,"201051344000458","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1203037.0,1203037.0,6118,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671311,182557.00
02/08/2019 19:15,2,0.000,ALERT,211.25,298.17,59.990,1549671304,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1197622.3,1197622.3,14140,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671313,182558.00
02/08/2019 19:15,2,0.000,ALERT,211.93,297.87,59.975,1549671304,"201051344000988","174011545737251",0.00,-9.00,0,293.36,300.27,0.0,0.0,0.000,937970.4,937970.4,6307,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671315,182559.00
02/08/2019 19:15,2,0.000,ALERT,212.16,298.77,60.049,1549671304,"201051344000582","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1177494.1,1177494.1,14106,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671317,182560.00
02/08/2019 19:15,2,0.000,ALERT,211.93,298.47,60.006,1549671304,"201051344000868","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1189470.8,1189470.8,37991,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671319,182561.00
02/08/2019 19:15,2,0.000,ALERT,212.61,298.77,60.001,1549671304,"201051344000576","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1203987.1,1203987.1,10235,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671321,182562.00
02/08/2019 19:15,2,0.000,ALERT,212.16,298.17,60.028,1549671304,"201051344001158","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6285,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671322,182563.00
02/08/2019 19:15,2,0.000,ALERT,211.70,297.57,59.990,1549671304,"201051344000917","174011545737251",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,1194423.2,1194423.2,14026,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671324,182564.00
02/08/2019 19:15,2,0.000,ALERT,211.70,297.26,60.043,1549671304,"201051344000417","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,969232.3,969232.3,14191,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671326,182565.00
02/08/2019 19:15,2,0.000,ALERT,211.93,297.87,59.975,1549671304,"201051344000685","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1198616.9,1198616.9,14167,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671328,182566.00
02/08/2019 19:15,2,0.000,ALERT,211.70,297.26,59.959,1549671304,"201051344000651","174011545737251",0.00,-11.50,0,295.46,298.77,0.0,0.0,0.000,1192350.5,1192350.5,14154,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671330,182567.00
02/08/2019 19:15,2,0.000,ALERT,211.70,298.47,60.043,1549671304,"201051344000594","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1207163.6,1207163.6,37973,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671332,182568.00
02/08/2019 19:15,2,0.000,ALERT,212.38,298.47,59.985,1549671304,"201051344000469","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1191513.7,1191513.7,6238,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671334,182569.00
02/08/2019 19:15,2,0.000,ALERT,211.70,298.17,59.990,1549671304,"201051344000585","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1206998.3,1206998.3,14210,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671335,182570.00
02/08/2019 19:15,2,0.000,ALERT,212.83,298.17,59.996,1549671304,"201051344000853","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1207987.5,1207987.5,6054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671337,182571.00
02/08/2019 19:15,2,0.000,ALERT,211.93,298.17,59.990,1549671304,"201051344001145","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14131,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671339,182572.00
02/08/2019 19:15,2,0.000,ALERT,211.70,297.87,60.012,1549671304,"201051344000438","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14167,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671341,182573.00
02/08/2019 19:15,2,0.000,ALERT,211.25,297.87,59.985,1549671304,"201051344001135","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14137,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671343,182574.00
02/08/2019 19:15,2,0.000,ALERT,212.16,298.47,60.022,1549671304,"201051344000983","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1207445.4,1207445.4,6059,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671345,182575.00
02/08/2019 19:15,2,0.000,ALERT,211.48,297.26,60.001,1549671304,"201051344001203","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,1197100.0,1197100.0,14168,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671346,182576.00
02/08/2019 19:15,2,0.000,ALERT,211.48,298.17,60.001,1549671304,"201051344001230","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1191634.1,1191634.1,14061,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671348,182577.00
02/08/2019 19:15,2,0.000,ALERT,211.25,297.87,60.006,1549671304,"201051344000646","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14137,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671350,182578.00
02/08/2019 19:15,2,0.000,ALERT,212.38,297.57,59.969,1549671304,"201051344000867","174011545737251",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,1188161.5,1188161.5,38019,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671352,182579.00
02/08/2019 19:15,2,0.000,ALERT,212.83,297.87,59.996,1549671304,"201051344000633","174011545737251",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,1187103.5,1187103.5,38080,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671354,182580.00
02/08/2019 19:15,2,0.000,ALERT,211.25,298.17,60.006,1549671304,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1205240.6,1205240.6,14169,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671356,182581.00
02/08/2019 19:15,2,0.000,ALERT,212.16,297.26,60.001,1549671304,"201051344000648","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1195959.7,1195959.7,37796,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671357,182582.00
02/08/2019 19:15,2,0.000,ALERT,212.61,298.47,60.033,1549671304,"201051344000645","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1200545.9,1200545.9,37757,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549671359,182583.00
02/08/2019 19:15,2,0.000,ALERT,212.16,299.07,59.980,1549671304,"201051344000569","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1217659.8,1217659.8,5978,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549671361,182584.00
02/08/2019 19:15,2,0.000,ALERT,212.61,297.87,60.006,1549671304,"179051228000119","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,4707.9,4707.9,6035,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549671363,182585.00
02/08/2019 19:30,2,0.000,ALERT,212.16,299.37,60.006,1549672204,"201051344000579","174011545737251",0.00,-9.00,0,285.54,301.17,0.0,0.0,0.000,1216476.9,1216476.9,6248,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672207,182586.00
02/08/2019 19:30,2,0.000,ALERT,211.25,297.26,60.017,1549672204,"201051344001025","174011545737251",0.00,-11.00,0,284.64,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14172,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672208,182587.00
02/08/2019 19:30,2,0.000,ALERT,211.48,298.17,60.017,1549672204,"201051344001093","174011545737251",0.00,-8.00,0,284.64,299.37,0.0,0.0,0.000,1193570.7,1193570.7,14157,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672210,182588.00
02/08/2019 19:30,2,0.000,ALERT,212.16,298.77,60.022,1549672204,"201051344000458","174011545737251",0.00,-7.00,0,284.64,301.17,0.0,0.0,0.000,1203037.0,1203037.0,6120,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672212,182589.00
02/08/2019 19:30,2,0.000,ALERT,211.25,298.47,60.022,1549672204,"201051344000890","174011545737251",0.00,-8.50,0,285.54,300.57,0.0,0.0,0.000,1197622.3,1197622.3,14142,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672214,182590.00
02/08/2019 19:30,2,0.000,ALERT,211.93,298.47,60.022,1549672204,"201051344000988","174011545737251",0.00,-9.00,0,281.94,299.97,0.0,0.0,0.000,937970.4,937970.4,6309,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672216,182591.00
02/08/2019 19:30,2,0.000,ALERT,211.93,299.07,60.070,1549672204,"201051344000582","174011545737251",0.00,-10.00,0,285.84,300.57,0.0,0.0,0.000,1177494.1,1177494.1,14108,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672217,182592.00
02/08/2019 19:30,2,0.000,ALERT,212.16,299.37,60.033,1549672204,"201051344000868","174011545737251",0.00,-9.00,0,285.24,300.87,0.0,0.0,0.000,1189470.8,1189470.8,37993,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672219,182593.00
02/08/2019 19:30,2,0.000,ALERT,212.83,299.67,60.028,1549672204,"201051344000576","174011545737251",0.00,-10.00,0,284.94,300.57,0.0,0.0,0.000,1203987.1,1203987.1,10237,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672221,182594.00
02/08/2019 19:30,2,0.000,ALERT,212.16,298.77,60.022,1549672204,"201051344001158","174011545737251",0.00,-11.00,0,284.04,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6287,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672223,182595.00
02/08/2019 19:30,2,0.000,ALERT,211.70,297.57,60.028,1549672204,"201051344000917","174011545737251",0.00,-8.00,0,283.74,299.07,0.0,0.0,0.000,1194423.2,1194423.2,14028,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672225,182596.00
02/08/2019 19:30,2,0.000,ALERT,211.70,297.57,60.049,1549672204,"201051344000417","174011545737251",0.00,-9.00,0,284.34,299.07,0.0,0.0,0.000,969232.3,969232.3,14193,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672227,182597.00
02/08/2019 19:30,2,0.000,ALERT,211.70,298.17,60.033,1549672204,"201051344000685","174011545737251",0.00,-9.00,0,284.94,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14169,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672229,182598.00
02/08/2019 19:30,2,0.000,ALERT,211.48,297.57,60.012,1549672204,"201051344000651","174011545737251",0.00,-11.50,0,284.34,299.07,0.0,0.0,0.000,1192350.5,1192350.5,14156,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672230,182599.00
02/08/2019 19:30,2,0.000,ALERT,211.93,299.37,60.017,1549672204,"201051344000594","174011545737251",0.00,-10.00,0,284.34,300.57,0.0,0.0,0.000,1207163.6,1207163.6,37975,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672232,182600.00
02/08/2019 19:30,2,0.000,ALERT,212.38,299.07,60.028,1549672204,"201051344000469","174011545737251",0.00,-10.00,0,283.74,300.27,0.0,0.0,0.000,1191513.7,1191513.7,6240,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672234,182601.00
02/08/2019 19:30,2,0.000,ALERT,211.48,297.87,60.038,1549672204,"201051344000585","174011545737251",0.00,-9.00,0,284.34,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14212,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672236,182602.00
02/08/2019 19:30,2,0.000,ALERT,212.83,298.77,60.033,1549672204,"201051344000853","174011545737251",0.00,-10.00,0,284.64,300.27,0.0,0.0,0.000,1207987.5,1207987.5,6056,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672238,182603.00
02/08/2019 19:30,2,0.000,ALERT,211.70,298.17,60.012,1549672204,"201051344001145","174011545737251",0.00,-9.00,0,285.54,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14133,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672240,182604.00
02/08/2019 19:30,2,0.000,ALERT,211.48,298.17,60.017,1549672204,"201051344000438","174011545737251",0.00,-11.00,0,285.24,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14169,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672242,182605.00
02/08/2019 19:30,2,0.000,ALERT,210.80,297.87,60.017,1549672204,"201051344001135","174011545737251",0.00,-10.00,0,285.24,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14139,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672243,182606.00
02/08/2019 19:30,2,0.000,ALERT,212.16,299.07,60.006,1549672204,"201051344000983","174011545737251",0.00,-9.00,0,284.94,300.87,0.0,0.0,0.000,1207445.4,1207445.4,6061,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672245,182607.00
02/08/2019 19:30,2,0.000,ALERT,211.25,297.57,60.006,1549672204,"201051344001203","174011545737251",0.00,-10.00,0,284.94,301.17,0.0,0.0,0.000,1197100.0,1197100.0,14170,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672247,182608.00
02/08/2019 19:30,2,0.000,ALERT,211.25,298.17,60.006,1549672204,"201051344001230","174011545737251",0.00,-9.00,0,284.94,299.97,0.0,0.0,0.000,1191634.1,1191634.1,14063,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672249,182609.00
02/08/2019 19:30,2,0.000,ALERT,211.25,297.87,60.017,1549672204,"201051344000646","174011545737251",0.00,-10.00,0,284.34,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14139,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672251,182610.00
02/08/2019 19:30,2,0.000,ALERT,212.61,298.17,59.953,1549672204,"201051344000867","174011545737251",0.00,-8.50,0,284.04,300.57,0.0,0.0,0.000,1188161.5,1188161.5,38021,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672252,182611.00
02/08/2019 19:30,2,0.000,ALERT,213.06,298.77,60.006,1549672204,"201051344000633","174011545737251",0.00,-10.00,0,283.14,299.97,0.0,0.0,0.000,1187103.5,1187103.5,38082,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672254,182612.00
02/08/2019 19:30,2,0.000,ALERT,211.03,298.17,60.006,1549672204,"201051344000955","174011545737251",0.00,-10.00,0,284.94,299.67,0.0,0.0,0.000,1205240.6,1205240.6,14171,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549672256,182613.00
02/08/2019 19:30,2,0.000,ALERT,212.38,297.87,60.006,1549672204,"201051344000648","174011545737251",0.00,-11.00,0,284.04,300.27,0.0,0.0,0.000,1195959.7,1195959.7,37798,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672258,182614.00
02/08/2019 19:30,2,0.000,ALERT,212.61,298.77,60.012,1549672204,"201051344000645","174011545737251",0.00,-8.50,0,284.64,300.27,0.0,0.0,0.000,1200545.9,1200545.9,37759,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672260,182615.00
02/08/2019 19:30,2,0.000,ALERT,212.16,299.37,60.001,1549672204,"201051344000569","174011545737251",0.00,-9.00,0,285.24,301.17,0.0,0.0,0.000,1217659.8,1217659.8,5980,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549672262,182616.00
02/08/2019 19:30,2,0.000,ALERT,212.38,298.17,60.028,1549672204,"179051228000119","174011545737251",0.00,-7.00,0,283.44,299.67,0.0,0.0,0.000,4707.9,4707.9,6037,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549672263,182617.00
02/08/2019 19:45,2,0.000,ALERT,212.61,299.97,60.012,1549673104,"201051344000579","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1216476.9,1216476.9,6250,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673106,182618.00
02/08/2019 19:45,2,0.000,ALERT,211.70,297.87,59.953,1549673104,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14174,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673107,182619.00
02/08/2019 19:45,2,0.000,ALERT,211.93,298.47,59.964,1549673104,"201051344001093","174011545737251",0.00,-8.00,0,296.06,299.37,0.0,0.0,0.000,1193570.7,1193570.7,14159,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673109,182620.00
02/08/2019 19:45,2,0.000,ALERT,212.61,299.37,60.012,1549673104,"201051344000458","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1203037.0,1203037.0,6122,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673111,182621.00
02/08/2019 19:45,2,0.000,ALERT,211.70,298.77,60.006,1549673104,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1197622.3,1197622.3,14144,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673113,182622.00
02/08/2019 19:45,2,0.000,ALERT,212.38,299.07,60.006,1549673104,"201051344000988","174011545737251",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,937970.4,937970.4,6311,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673115,182623.00
02/08/2019 19:45,2,0.000,ALERT,212.38,299.37,59.980,1549673104,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1177494.1,1177494.1,14110,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673117,182624.00
02/08/2019 19:45,2,0.000,ALERT,212.38,299.67,60.012,1549673104,"201051344000868","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1189470.8,1189470.8,37995,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673118,182625.00
02/08/2019 19:45,2,0.000,ALERT,213.06,299.97,60.049,1549673104,"201051344000576","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1203987.1,1203987.1,10239,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673120,182626.00
02/08/2019 19:45,2,0.000,ALERT,212.83,299.37,60.017,1549673104,"201051344001158","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6289,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673122,182627.00
02/08/2019 19:45,2,0.000,ALERT,211.93,297.87,60.049,1549673104,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1194423.2,1194423.2,14030,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673124,182628.00
02/08/2019 19:45,2,0.000,ALERT,211.93,297.57,60.006,1549673104,"201051344000417","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,969232.3,969232.3,14195,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673126,182629.00
02/08/2019 19:45,2,0.000,ALERT,212.16,298.17,60.006,1549673104,"201051344000685","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14171,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673127,182630.00
02/08/2019 19:45,2,0.000,ALERT,211.93,297.87,60.017,1549673104,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,1192350.5,1192350.5,14158,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673129,182631.00
02/08/2019 19:45,2,0.000,ALERT,212.16,299.67,59.969,1549673104,"201051344000594","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37977,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673131,182632.00
02/08/2019 19:45,2,0.000,ALERT,212.61,299.07,60.012,1549673104,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1191513.7,1191513.7,6242,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673133,182633.00
02/08/2019 19:45,2,0.000,ALERT,211.93,298.47,60.028,1549673104,"201051344000585","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14214,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673135,182634.00
02/08/2019 19:45,2,0.000,ALERT,213.06,299.07,60.006,1549673104,"201051344000853","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1207987.5,1207987.5,6058,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673136,182635.00
02/08/2019 19:45,2,0.000,ALERT,212.16,298.47,59.975,1549673104,"201051344001145","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14135,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673138,182636.00
02/08/2019 19:45,2,0.000,ALERT,211.93,298.47,60.017,1549673104,"201051344000438","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14171,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673140,182637.00
02/08/2019 19:45,2,0.000,ALERT,211.48,298.17,60.022,1549673104,"201051344001135","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14141,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673142,182638.00
02/08/2019 19:45,2,0.000,ALERT,212.38,299.37,60.017,1549673104,"201051344000983","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1207445.4,1207445.4,6063,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673144,182639.00
02/08/2019 19:45,2,0.000,ALERT,211.93,297.87,60.012,1549673104,"201051344001203","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1197100.0,1197100.0,14172,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673146,182640.00
02/08/2019 19:45,2,0.000,ALERT,211.70,298.47,60.022,1549673104,"201051344001230","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1191634.1,1191634.1,14065,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673148,182641.00
02/08/2019 19:45,2,0.000,ALERT,211.48,298.17,60.012,1549673104,"201051344000646","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14141,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673150,182642.00
02/08/2019 19:45,2,0.000,ALERT,212.83,298.47,60.017,1549673104,"201051344000867","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1188161.5,1188161.5,38023,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673151,182643.00
02/08/2019 19:45,2,0.000,ALERT,213.06,298.77,60.012,1549673104,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1187103.5,1187103.5,38084,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673153,182644.00
02/08/2019 19:45,2,0.000,ALERT,211.48,298.47,60.022,1549673104,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1205240.6,1205240.6,14173,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673155,182645.00
02/08/2019 19:45,2,0.000,ALERT,212.38,298.47,60.033,1549673104,"201051344000648","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1195959.7,1195959.7,37800,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549673157,182646.00
02/08/2019 19:45,2,0.000,ALERT,212.83,299.07,60.022,1549673104,"201051344000645","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1200545.9,1200545.9,37761,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673159,182647.00
02/08/2019 19:45,2,0.000,ALERT,212.61,299.97,60.028,1549673104,"201051344000569","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1217659.8,1217659.8,5982,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549673160,182648.00
02/08/2019 19:45,2,0.000,ALERT,212.83,298.77,60.017,1549673104,"179051228000119","174011545737251",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,4707.9,4707.9,6039,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549673162,182649.00
02/08/2019 20:00,2,0.000,ALERT,212.61,299.97,60.022,1549674004,"201051344000579","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1216476.9,1216476.9,6252,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674006,182650.00
02/08/2019 20:00,2,0.000,ALERT,211.93,297.87,60.006,1549674004,"201051344001025","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,1201129.6,1201129.6,14176,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674008,182651.00
02/08/2019 20:00,2,0.000,ALERT,212.16,298.47,60.017,1549674004,"201051344001093","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1193570.7,1193570.7,14161,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674010,182652.00
02/08/2019 20:00,2,0.000,ALERT,212.38,299.37,60.012,1549674004,"201051344000458","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1203037.0,1203037.0,6124,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674012,182653.00
02/08/2019 20:00,2,0.000,ALERT,211.93,298.77,60.022,1549674004,"201051344000890","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,1197622.3,1197622.3,14146,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674014,182654.00
02/08/2019 20:00,2,0.000,ALERT,212.38,299.07,60.017,1549674004,"201051344000988","174011545737251",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,937970.4,937970.4,6313,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674016,182655.00
02/08/2019 20:00,2,0.000,ALERT,212.61,299.67,60.022,1549674004,"201051344000582","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1177494.1,1177494.1,14112,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674017,182656.00
02/08/2019 20:00,2,0.000,ALERT,212.61,299.97,60.022,1549674004,"201051344000868","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1189470.8,1189470.8,37997,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674019,182657.00
02/08/2019 20:00,2,0.000,ALERT,213.06,299.97,60.022,1549674004,"201051344000576","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1203987.1,1203987.1,10241,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674021,182658.00
02/08/2019 20:00,2,0.000,ALERT,212.61,299.07,60.033,1549674004,"201051344001158","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6291,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674023,182659.00
02/08/2019 20:00,2,0.000,ALERT,212.38,298.17,60.033,1549674004,"201051344000917","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1194423.2,1194423.2,14032,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674025,182660.00
02/08/2019 20:00,2,0.000,ALERT,212.38,298.17,60.028,1549674004,"201051344000417","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,969232.3,969232.3,14197,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674026,182661.00
02/08/2019 20:00,2,0.000,ALERT,212.61,298.77,60.022,1549674004,"201051344000685","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1198616.9,1198616.9,14173,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674028,182662.00
02/08/2019 20:00,2,0.000,ALERT,212.16,297.87,60.065,1549674004,"201051344000651","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1192350.5,1192350.5,14160,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674030,182663.00
02/08/2019 20:00,2,0.000,ALERT,212.16,299.67,60.028,1549674004,"201051344000594","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1207163.6,1207163.6,37979,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674032,182664.00
02/08/2019 20:00,2,0.000,ALERT,212.83,299.67,60.022,1549674004,"201051344000469","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1191513.7,1191513.7,6244,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674034,182665.00
02/08/2019 20:00,2,0.000,ALERT,212.16,298.77,60.033,1549674004,"201051344000585","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1206998.3,1206998.3,14216,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674036,182666.00
02/08/2019 20:00,2,0.000,ALERT,213.29,299.37,59.990,1549674004,"201051344000853","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1207987.5,1207987.5,6060,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674038,182667.00
02/08/2019 20:00,2,0.000,ALERT,212.38,298.77,60.033,1549674004,"201051344001145","174011545737251",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,1206060.0,1206060.0,14137,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674040,182668.00
02/08/2019 20:00,2,0.000,ALERT,212.16,298.77,60.017,1549674004,"201051344000438","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1200004.2,1200004.2,14173,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674041,182669.00
02/08/2019 20:00,2,0.000,ALERT,211.70,298.47,60.028,1549674004,"201051344001135","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1188148.9,1188148.9,14143,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674043,182670.00
02/08/2019 20:00,2,0.000,ALERT,212.61,299.37,60.017,1549674004,"201051344000983","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1207445.4,1207445.4,6065,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674045,182671.00
02/08/2019 20:00,2,0.000,ALERT,212.16,298.17,60.022,1549674004,"201051344001203","174011545737251",0.00,-10.00,0,296.06,302.98,0.0,0.0,0.000,1197100.0,1197100.0,14174,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674047,182672.00
