ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 20:00,2,0.000,ALERT,211.93,298.77,60.022,1549674004,"201051344001230","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1191634.1,1191634.1,14067,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674049,182673.00
02/08/2019 20:00,2,0.000,ALERT,211.70,298.47,60.022,1549674004,"201051344000646","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1186172.5,1186172.5,14143,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674051,182674.00
02/08/2019 20:00,2,0.000,ALERT,213.06,298.77,60.028,1549674004,"201051344000867","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38025,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674052,182675.00
02/08/2019 20:00,2,0.000,ALERT,213.29,299.07,60.022,1549674004,"201051344000633","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38086,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674054,182676.00
02/08/2019 20:00,2,0.000,ALERT,211.70,298.47,60.033,1549674004,"201051344000955","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1205240.6,1205240.6,14175,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674056,182677.00
02/08/2019 20:00,2,0.000,ALERT,212.83,298.77,60.022,1549674004,"201051344000648","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1195959.7,1195959.7,37802,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674058,182678.00
02/08/2019 20:00,2,0.000,ALERT,213.06,299.37,60.022,1549674004,"201051344000645","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1200545.9,1200545.9,37763,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674060,182679.00
02/08/2019 20:00,2,0.000,ALERT,212.83,300.27,60.033,1549674004,"201051344000569","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1217659.8,1217659.8,5984,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674061,182680.00
02/08/2019 20:00,2,0.000,ALERT,213.06,299.07,60.022,1549674004,"179051228000119","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,4707.9,4707.9,6041,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549674063,182681.00
02/08/2019 20:15,2,0.000,ALERT,213.06,300.57,60.022,1549674905,"201051344000579","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1216476.9,1216476.9,6254,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674907,182682.00
02/08/2019 20:15,2,0.000,ALERT,212.16,298.17,60.022,1549674905,"201051344001025","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14178,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674909,182683.00
02/08/2019 20:15,2,0.000,ALERT,212.16,298.77,60.012,1549674905,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1193570.7,1193570.7,14163,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674910,182684.00
02/08/2019 20:15,2,0.000,ALERT,213.06,300.27,60.054,1549674905,"201051344000458","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1203037.0,1203037.0,6126,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674912,182685.00
02/08/2019 20:15,2,0.000,ALERT,212.16,299.07,59.990,1549674905,"201051344000890","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1197622.3,1197622.3,14148,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674914,182686.00
02/08/2019 20:15,2,0.000,ALERT,212.83,299.97,59.975,1549674905,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6315,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674916,182687.00
02/08/2019 20:15,2,0.000,ALERT,212.83,299.97,60.017,1549674905,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1177494.1,1177494.1,14114,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674918,182688.00
02/08/2019 20:15,2,0.000,ALERT,213.06,300.57,60.017,1549674905,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1189470.8,1189470.8,37999,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674920,182689.00
02/08/2019 20:15,2,0.000,ALERT,213.51,300.57,60.022,1549674905,"201051344000576","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1203987.1,1203987.1,10243,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674921,182690.00
02/08/2019 20:15,2,0.000,ALERT,213.06,299.67,60.059,1549674905,"201051344001158","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6293,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674923,182691.00
02/08/2019 20:15,2,0.000,ALERT,212.61,298.47,60.070,1549674905,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14034,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674925,182692.00
02/08/2019 20:15,2,0.000,ALERT,212.83,298.47,60.028,1549674905,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,969232.3,969232.3,14199,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674927,182693.00
02/08/2019 20:15,2,0.000,ALERT,212.61,298.77,60.022,1549674905,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14175,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674929,182694.00
02/08/2019 20:15,2,0.000,ALERT,212.61,298.17,59.969,1549674905,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1192350.5,1192350.5,14162,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674931,182695.00
02/08/2019 20:15,2,0.000,ALERT,212.38,300.27,60.017,1549674905,"201051344000594","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1207163.6,1207163.6,37981,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674933,182696.00
02/08/2019 20:15,2,0.000,ALERT,213.06,299.97,60.028,1549674905,"201051344000469","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6246,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674934,182697.00
02/08/2019 20:15,2,0.000,ALERT,212.61,299.07,60.028,1549674905,"201051344000585","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14218,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674936,182698.00
02/08/2019 20:15,2,0.000,ALERT,213.51,299.67,59.990,1549674905,"201051344000853","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1207987.5,1207987.5,6062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674938,182699.00
02/08/2019 20:15,2,0.000,ALERT,212.83,299.37,60.033,1549674905,"201051344001145","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14139,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674940,182700.00
02/08/2019 20:15,2,0.000,ALERT,212.61,299.07,60.043,1549674905,"201051344000438","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14175,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674942,182701.00
02/08/2019 20:15,2,0.000,ALERT,212.16,299.07,60.033,1549674905,"201051344001135","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14145,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674944,182702.00
02/08/2019 20:15,2,0.000,ALERT,213.06,300.27,60.028,1549674905,"201051344000983","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1207445.4,1207445.4,6067,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674946,182703.00
02/08/2019 20:15,2,0.000,ALERT,212.61,298.47,60.022,1549674905,"201051344001203","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1197100.0,1197100.0,14176,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674947,182704.00
02/08/2019 20:15,2,0.000,ALERT,212.38,299.37,60.006,1549674905,"201051344001230","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1191634.1,1191634.1,14069,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674949,182705.00
02/08/2019 20:15,2,0.000,ALERT,212.38,299.07,60.033,1549674905,"201051344000646","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14145,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674951,182706.00
02/08/2019 20:15,2,0.000,ALERT,213.29,299.07,60.022,1549674905,"201051344000867","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38027,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674953,182707.00
02/08/2019 20:15,2,0.000,ALERT,213.74,299.67,60.028,1549674905,"201051344000633","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38088,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674955,182708.00
02/08/2019 20:15,2,0.000,ALERT,212.16,299.07,60.017,1549674905,"201051344000955","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1205240.6,1205240.6,14177,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674957,182709.00
02/08/2019 20:15,2,0.000,ALERT,213.06,299.07,60.022,1549674905,"201051344000648","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1195959.7,1195959.7,37804,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674958,182710.00
02/08/2019 20:15,2,0.000,ALERT,213.51,299.67,60.043,1549674905,"201051344000645","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1200545.9,1200545.9,37765,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549674960,182711.00
02/08/2019 20:15,2,0.000,ALERT,213.06,300.27,60.043,1549674905,"201051344000569","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1217659.8,1217659.8,5986,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549674962,182712.00
02/08/2019 20:15,2,0.000,ALERT,213.29,299.07,60.022,1549674905,"179051228000119","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,4707.9,4707.9,6043,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549674964,182713.00
02/08/2019 20:30,2,0.000,ALERT,213.06,300.57,60.054,1549675804,"201051344000579","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1216476.9,1216476.9,6256,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675806,182714.00
02/08/2019 20:30,2,0.000,ALERT,212.16,298.17,60.059,1549675804,"201051344001025","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14180,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675808,182715.00
02/08/2019 20:30,2,0.000,ALERT,212.16,298.77,60.033,1549675804,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1193570.7,1193570.7,14165,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675810,182716.00
02/08/2019 20:30,2,0.000,ALERT,212.83,299.67,60.028,1549675804,"201051344000458","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1203037.0,1203037.0,6128,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675812,182717.00
02/08/2019 20:30,2,0.000,ALERT,212.16,299.37,60.033,1549675804,"201051344000890","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1197622.3,1197622.3,14150,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675814,182718.00
02/08/2019 20:30,2,0.000,ALERT,212.83,299.67,60.006,1549675804,"201051344000988","174011545737251",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6317,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549675815,182719.00
02/08/2019 20:30,2,0.000,ALERT,212.83,300.27,59.996,1549675804,"201051344000582","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1177494.1,1177494.1,14116,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675817,182720.00
02/08/2019 20:30,2,0.000,ALERT,213.06,300.57,60.033,1549675804,"201051344000868","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1189470.8,1189470.8,38001,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549675819,182721.00
02/08/2019 20:30,2,0.000,ALERT,213.51,300.57,59.980,1549675804,"201051344000576","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1203987.1,1203987.1,10245,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675821,182722.00
02/08/2019 20:30,2,0.000,ALERT,213.29,299.97,60.070,1549675804,"201051344001158","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6295,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675823,182723.00
02/08/2019 20:30,2,0.000,ALERT,212.61,298.47,60.033,1549675804,"201051344000917","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14036,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675825,182724.00
02/08/2019 20:30,2,0.000,ALERT,212.61,298.77,60.038,1549675804,"201051344000417","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,969232.3,969232.3,14201,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675826,182725.00
02/08/2019 20:30,2,0.000,ALERT,212.83,299.07,60.033,1549675804,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14177,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675828,182726.00
02/08/2019 20:30,2,0.000,ALERT,212.61,298.47,60.006,1549675804,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1192350.5,1192350.5,14164,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675830,182727.00
02/08/2019 20:30,2,0.000,ALERT,212.61,300.27,60.028,1549675804,"201051344000594","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1207163.6,1207163.6,37983,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675832,182728.00
02/08/2019 20:30,2,0.000,ALERT,213.06,299.97,60.033,1549675804,"201051344000469","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6248,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675834,182729.00
02/08/2019 20:30,2,0.000,ALERT,212.38,299.07,60.028,1549675804,"201051344000585","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14220,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675835,182730.00
02/08/2019 20:30,2,0.000,ALERT,213.51,299.67,60.033,1549675804,"201051344000853","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1207987.5,1207987.5,6064,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549675837,182731.00
02/08/2019 20:30,2,0.000,ALERT,212.38,299.07,60.033,1549675804,"201051344001145","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14141,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675839,182732.00
02/08/2019 20:30,2,0.000,ALERT,212.38,299.07,60.038,1549675804,"201051344000438","174011545737251",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14177,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549675841,182733.00
02/08/2019 20:30,2,0.000,ALERT,212.16,299.07,60.038,1549675804,"201051344001135","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14147,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675843,182734.00
02/08/2019 20:30,2,0.000,ALERT,212.83,299.97,60.038,1549675804,"201051344000983","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1207445.4,1207445.4,6069,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675845,182735.00
02/08/2019 20:30,2,0.000,ALERT,212.38,298.47,60.028,1549675804,"201051344001203","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1197100.0,1197100.0,14178,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675847,182736.00
02/08/2019 20:30,2,0.000,ALERT,212.38,299.37,60.038,1549675804,"201051344001230","174011545737251",0.00,-9.00,0,297.57,300.87,0.0,0.0,0.000,1191634.1,1191634.1,14071,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549675848,182737.00
02/08/2019 20:30,2,0.000,ALERT,212.16,298.77,60.054,1549675804,"201051344000646","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1186172.5,1186172.5,14147,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675850,182738.00
02/08/2019 20:30,2,0.000,ALERT,213.29,299.37,60.033,1549675804,"201051344000867","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38029,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675852,182739.00
02/08/2019 20:30,2,0.000,ALERT,213.74,299.67,60.038,1549675804,"201051344000633","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38090,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675854,182740.00
02/08/2019 20:30,2,0.000,ALERT,211.93,299.07,60.043,1549675804,"201051344000955","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1205240.6,1205240.6,14179,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675856,182741.00
02/08/2019 20:30,2,0.000,ALERT,213.06,299.07,60.038,1549675804,"201051344000648","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1195959.7,1195959.7,37806,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675858,182742.00
02/08/2019 20:30,2,0.000,ALERT,213.51,299.97,60.033,1549675804,"201051344000645","174011545737251",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,1200545.9,1200545.9,37767,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675859,182743.00
02/08/2019 20:30,2,0.000,ALERT,213.06,300.57,60.028,1549675804,"201051344000569","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1217659.8,1217659.8,5988,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549675861,182744.00
02/08/2019 20:30,2,0.000,ALERT,213.51,299.67,60.022,1549675804,"179051228000119","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,4707.9,4707.9,6045,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549675863,182745.00
02/08/2019 20:45,2,0.000,ALERT,213.06,300.87,60.028,1549676704,"201051344000579","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1216476.9,1216476.9,6258,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676707,182746.00
02/08/2019 20:45,2,0.000,ALERT,212.16,298.47,60.028,1549676704,"201051344001025","174011545737251",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,1201129.6,1201129.6,14182,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676708,182747.00
02/08/2019 20:45,2,0.000,ALERT,212.38,299.07,60.017,1549676704,"201051344001093","174011545737251",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,1193570.7,1193570.7,14167,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676710,182748.00
02/08/2019 20:45,2,0.000,ALERT,212.83,300.27,60.033,1549676704,"201051344000458","174011545737251",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,1203037.0,1203037.0,6130,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676712,182749.00
02/08/2019 20:45,2,0.000,ALERT,212.16,299.37,60.022,1549676704,"201051344000890","174011545737251",0.00,-8.50,0,296.66,303.58,0.0,0.0,0.000,1197622.3,1197622.3,14152,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676714,182750.00
02/08/2019 20:45,2,0.000,ALERT,212.83,299.97,60.012,1549676704,"201051344000988","174011545737251",0.00,-9.00,0,294.26,301.17,0.0,0.0,0.000,937970.4,937970.4,6319,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676716,182751.00
02/08/2019 20:45,2,0.000,ALERT,212.83,300.27,60.022,1549676704,"201051344000582","174011545737251",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,1177494.1,1177494.1,14118,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676718,182752.00
02/08/2019 20:45,2,0.000,ALERT,212.83,300.57,60.033,1549676704,"201051344000868","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1189470.8,1189470.8,38003,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676720,182753.00
02/08/2019 20:45,2,0.000,ALERT,213.51,300.87,60.038,1549676704,"201051344000576","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1203987.1,1203987.1,10247,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676721,182754.00
02/08/2019 20:45,2,0.000,ALERT,213.06,299.97,60.028,1549676704,"201051344001158","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6297,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676723,182755.00
02/08/2019 20:45,2,0.000,ALERT,212.38,298.77,60.028,1549676704,"201051344000917","174011545737251",0.00,-8.00,0,294.86,301.47,0.0,0.0,0.000,1194423.2,1194423.2,14038,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676725,182756.00
02/08/2019 20:45,2,0.000,ALERT,212.61,298.77,60.033,1549676704,"201051344000417","174011545737251",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,969232.3,969232.3,14203,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676727,182757.00
02/08/2019 20:45,2,0.000,ALERT,212.61,299.07,59.996,1549676704,"201051344000685","174011545737251",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,1198616.9,1198616.9,14179,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676729,182758.00
02/08/2019 20:45,2,0.000,ALERT,212.38,298.47,60.033,1549676704,"201051344000651","174011545737251",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,1192350.5,1192350.5,14166,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676731,182759.00
02/08/2019 20:45,2,0.000,ALERT,212.61,300.27,60.028,1549676704,"201051344000594","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1207163.6,1207163.6,37985,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676732,182760.00
02/08/2019 20:45,2,0.000,ALERT,213.06,299.97,60.028,1549676704,"201051344000469","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6250,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676734,182761.00
02/08/2019 20:45,2,0.000,ALERT,212.61,299.07,59.985,1549676704,"201051344000585","174011545737251",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,1206998.3,1206998.3,14222,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676736,182762.00
02/08/2019 20:45,2,0.000,ALERT,213.29,299.67,60.022,1549676704,"201051344000853","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1207987.5,1207987.5,6066,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676738,182763.00
02/08/2019 20:45,2,0.000,ALERT,212.61,299.07,60.012,1549676704,"201051344001145","174011545737251",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,1206060.0,1206060.0,14143,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676740,182764.00
02/08/2019 20:45,2,0.000,ALERT,212.38,299.07,60.033,1549676704,"201051344000438","174011545737251",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,1200004.2,1200004.2,14179,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676742,182765.00
02/08/2019 20:45,2,0.000,ALERT,211.93,299.07,60.049,1549676704,"201051344001135","174011545737251",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,1188148.9,1188148.9,14149,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676744,182766.00
02/08/2019 20:45,2,0.000,ALERT,212.83,299.97,60.033,1549676704,"201051344000983","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1207445.4,1207445.4,6071,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676746,182767.00
02/08/2019 20:45,2,0.000,ALERT,212.16,298.47,60.043,1549676704,"201051344001203","174011545737251",0.00,-10.00,0,296.06,303.88,0.0,0.0,0.000,1197100.0,1197100.0,14180,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676747,182768.00
02/08/2019 20:45,2,0.000,ALERT,212.16,299.37,60.065,1549676704,"201051344001230","174011545737251",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,1191634.1,1191634.1,14073,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676749,182769.00
02/08/2019 20:45,2,0.000,ALERT,211.93,298.77,60.033,1549676704,"201051344000646","174011545737251",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,1186172.5,1186172.5,14149,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676751,182770.00
02/08/2019 20:45,2,0.000,ALERT,213.29,299.07,60.038,1549676704,"201051344000867","174011545737251",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38031,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676753,182771.00
02/08/2019 20:45,2,0.000,ALERT,213.74,299.67,60.038,1549676704,"201051344000633","174011545737251",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38092,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676755,182772.00
02/08/2019 20:45,2,0.000,ALERT,211.93,298.77,60.038,1549676704,"201051344000955","174011545737251",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,1205240.6,1205240.6,14181,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676756,182773.00
02/08/2019 20:45,2,0.000,ALERT,213.06,299.07,60.033,1549676704,"201051344000648","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1195959.7,1195959.7,37808,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549676758,182774.00
02/08/2019 20:45,2,0.000,ALERT,213.29,299.67,60.038,1549676704,"201051344000645","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1200545.9,1200545.9,37769,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676760,182775.00
02/08/2019 20:45,2,0.000,ALERT,212.83,300.27,60.028,1549676704,"201051344000569","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1217659.8,1217659.8,5990,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549676762,182776.00
02/08/2019 20:45,2,0.000,ALERT,213.29,299.37,60.028,1549676704,"179051228000119","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,4707.9,4707.9,6047,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549676764,182777.00
02/08/2019 21:00,2,0.000,ALERT,213.06,301.17,60.070,1549677604,"201051344000579","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1216476.9,1216476.9,6260,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677606,182778.00
02/08/2019 21:00,2,0.000,ALERT,212.16,298.17,60.012,1549677604,"201051344001025","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1201129.6,1201129.6,14184,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677608,182779.00
02/08/2019 21:00,2,0.000,ALERT,212.16,298.77,60.038,1549677604,"201051344001093","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1193570.7,1193570.7,14169,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677610,182780.00
02/08/2019 21:00,2,0.000,ALERT,213.06,300.57,60.038,1549677604,"201051344000458","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1203037.0,1203037.0,6132,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677612,182781.00
02/08/2019 21:00,2,0.000,ALERT,212.38,299.37,60.054,1549677604,"201051344000890","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1197622.3,1197622.3,14154,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677614,182782.00
02/08/2019 21:00,2,0.000,ALERT,212.83,299.97,60.038,1549677604,"201051344000988","174011545737251",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,937970.4,937970.4,6321,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677616,182783.00
02/08/2019 21:00,2,0.000,ALERT,212.83,299.97,60.070,1549677604,"201051344000582","174011545737251",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,1177494.1,1177494.1,14120,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677618,182784.00
02/08/2019 21:00,2,0.000,ALERT,212.83,300.57,60.033,1549677604,"201051344000868","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1189470.8,1189470.8,38005,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677619,182785.00
02/08/2019 21:00,2,0.000,ALERT,213.51,300.87,60.017,1549677604,"201051344000576","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1203987.1,1203987.1,10249,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677621,182786.00
02/08/2019 21:00,2,0.000,ALERT,213.29,300.27,59.990,1549677604,"201051344001158","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6299,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677623,182787.00
02/08/2019 21:00,2,0.000,ALERT,212.61,298.47,60.001,1549677604,"201051344000917","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14040,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677625,182788.00
02/08/2019 21:00,2,0.000,ALERT,212.61,298.17,60.049,1549677604,"201051344000417","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,969232.3,969232.3,14205,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677627,182789.00
02/08/2019 21:00,2,0.000,ALERT,212.61,298.47,60.059,1549677604,"201051344000685","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1198616.9,1198616.9,14181,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677628,182790.00
02/08/2019 21:00,2,0.000,ALERT,212.38,298.17,60.038,1549677604,"201051344000651","174011545737251",0.00,-11.50,0,296.96,299.97,0.0,0.0,0.000,1192350.5,1192350.5,14168,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677630,182791.00
02/08/2019 21:00,2,0.000,ALERT,212.61,300.87,59.996,1549677604,"201051344000594","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1207163.6,1207163.6,37987,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677632,182792.00
02/08/2019 21:00,2,0.000,ALERT,213.29,300.57,60.012,1549677604,"201051344000469","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6252,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677634,182793.00
02/08/2019 21:00,2,0.000,ALERT,212.61,299.07,60.033,1549677604,"201051344000585","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14224,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677636,182794.00
02/08/2019 21:00,2,0.000,ALERT,213.51,300.27,60.049,1549677604,"201051344000853","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1207987.5,1207987.5,6068,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677638,182795.00
02/08/2019 21:00,2,0.000,ALERT,212.83,299.37,60.054,1549677604,"201051344001145","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14145,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677640,182796.00
02/08/2019 21:00,2,0.000,ALERT,212.61,298.77,60.038,1549677604,"201051344000438","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14181,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677642,182797.00
02/08/2019 21:00,2,0.000,ALERT,212.16,299.07,60.038,1549677604,"201051344001135","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14151,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677644,182798.00
02/08/2019 21:00,2,0.000,ALERT,213.06,300.57,60.049,1549677604,"201051344000983","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1207445.4,1207445.4,6073,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677646,182799.00
02/08/2019 21:00,2,0.000,ALERT,212.38,298.17,60.049,1549677604,"201051344001203","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1197100.0,1197100.0,14182,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677647,182800.00
02/08/2019 21:00,2,0.000,ALERT,212.38,299.37,60.038,1549677604,"201051344001230","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1191634.1,1191634.1,14075,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677649,182801.00
02/08/2019 21:00,2,0.000,ALERT,212.16,298.77,60.049,1549677604,"201051344000646","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14151,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677651,182802.00
02/08/2019 21:00,2,0.000,ALERT,213.29,299.97,60.059,1549677604,"201051344000867","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38033,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677653,182803.00
02/08/2019 21:00,2,0.000,ALERT,213.74,300.27,60.049,1549677604,"201051344000633","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38094,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677655,182804.00
02/08/2019 21:00,2,0.000,ALERT,211.93,298.77,60.043,1549677604,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1205240.6,1205240.6,14183,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677656,182805.00
02/08/2019 21:00,2,0.000,ALERT,213.06,299.67,60.043,1549677604,"201051344000648","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1195959.7,1195959.7,37810,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677658,182806.00
02/08/2019 21:00,2,0.000,ALERT,213.51,300.27,60.049,1549677604,"201051344000645","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1200545.9,1200545.9,37771,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549677660,182807.00
02/08/2019 21:00,2,0.000,ALERT,213.06,301.17,60.043,1549677604,"201051344000569","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1217659.8,1217659.8,5992,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549677662,182808.00
02/08/2019 21:00,2,0.000,ALERT,213.29,299.67,60.038,1549677604,"179051228000119","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,4707.9,4707.9,6049,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549677664,182809.00
02/08/2019 21:15,2,0.000,ALERT,213.51,301.47,60.028,1549678504,"201051344000579","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1216476.9,1216476.9,6262,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678506,182810.00
02/08/2019 21:15,2,0.000,ALERT,212.61,298.47,60.033,1549678504,"201051344001025","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14186,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678508,182811.00
02/08/2019 21:15,2,0.000,ALERT,212.61,299.37,60.028,1549678504,"201051344001093","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,1193570.7,1193570.7,14171,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678510,182812.00
02/08/2019 21:15,2,0.000,ALERT,213.29,301.17,60.038,1549678504,"201051344000458","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1203037.0,1203037.0,6134,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678512,182813.00
02/08/2019 21:15,2,0.000,ALERT,212.38,299.37,60.017,1549678504,"201051344000890","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1197622.3,1197622.3,14156,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678514,182814.00
02/08/2019 21:15,2,0.000,ALERT,213.29,300.87,60.022,1549678504,"201051344000988","174011545737251",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,937970.4,937970.4,6323,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678515,182815.00
02/08/2019 21:15,2,0.000,ALERT,213.29,300.27,60.012,1549678504,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1177494.1,1177494.1,14122,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678517,182816.00
