ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 21:15,2,0.000,ALERT,213.29,301.47,59.985,1549678504,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1189470.8,1189470.8,38007,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678519,182817.00
02/08/2019 21:15,2,0.000,ALERT,213.96,301.47,60.033,1549678504,"201051344000576","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1203987.1,1203987.1,10251,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678521,182818.00
02/08/2019 21:15,2,0.000,ALERT,213.51,300.87,60.065,1549678504,"201051344001158","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6301,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678523,182819.00
02/08/2019 21:15,2,0.000,ALERT,212.83,298.77,59.985,1549678504,"201051344000917","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14042,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678524,182820.00
02/08/2019 21:15,2,0.000,ALERT,213.06,298.77,60.022,1549678504,"201051344000417","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,969232.3,969232.3,14207,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678526,182821.00
02/08/2019 21:15,2,0.000,ALERT,213.06,299.07,59.975,1549678504,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14183,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678528,182822.00
02/08/2019 21:15,2,0.000,ALERT,212.61,298.77,60.033,1549678504,"201051344000651","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1192350.5,1192350.5,14170,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678530,182823.00
02/08/2019 21:15,2,0.000,ALERT,213.06,301.47,59.996,1549678504,"201051344000594","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1207163.6,1207163.6,37989,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678532,182824.00
02/08/2019 21:15,2,0.000,ALERT,213.51,301.17,60.017,1549678504,"201051344000469","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1191513.7,1191513.7,6254,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678534,182825.00
02/08/2019 21:15,2,0.000,ALERT,212.83,299.37,60.001,1549678504,"201051344000585","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1206998.3,1206998.3,14226,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678536,182826.00
02/08/2019 21:15,2,0.000,ALERT,213.96,300.87,59.975,1549678504,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1207987.5,1207987.5,6070,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678538,182827.00
02/08/2019 21:15,2,0.000,ALERT,213.06,299.67,60.012,1549678504,"201051344001145","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14147,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678539,182828.00
02/08/2019 21:15,2,0.000,ALERT,212.83,299.37,60.012,1549678504,"201051344000438","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14183,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678541,182829.00
02/08/2019 21:15,2,0.000,ALERT,212.38,299.37,60.022,1549678504,"201051344001135","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14153,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678543,182830.00
02/08/2019 21:15,2,0.000,ALERT,213.29,301.17,60.038,1549678504,"201051344000983","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1207445.4,1207445.4,6075,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678545,182831.00
02/08/2019 21:15,2,0.000,ALERT,212.83,298.77,60.022,1549678504,"201051344001203","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1197100.0,1197100.0,14184,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678547,182832.00
02/08/2019 21:15,2,0.000,ALERT,212.61,299.67,60.070,1549678504,"201051344001230","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1191634.1,1191634.1,14077,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678549,182833.00
02/08/2019 21:15,2,0.000,ALERT,212.61,299.37,60.070,1549678504,"201051344000646","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14153,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678551,182834.00
02/08/2019 21:15,2,0.000,ALERT,213.74,300.57,60.022,1549678504,"201051344000867","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1188161.5,1188161.5,38035,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678552,182835.00
02/08/2019 21:15,2,0.000,ALERT,214.19,300.87,60.028,1549678504,"201051344000633","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1187103.5,1187103.5,38096,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678554,182836.00
02/08/2019 21:15,2,0.000,ALERT,212.38,299.37,60.022,1549678504,"201051344000955","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1205240.6,1205240.6,14185,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678556,182837.00
02/08/2019 21:15,2,0.000,ALERT,213.51,300.57,59.975,1549678504,"201051344000648","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1195959.7,1195959.7,37812,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678558,182838.00
02/08/2019 21:15,2,0.000,ALERT,213.96,301.17,60.028,1549678504,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1200545.9,1200545.9,37773,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549678560,182839.00
02/08/2019 21:15,2,0.000,ALERT,213.51,301.77,60.028,1549678504,"201051344000569","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1217659.8,1217659.8,5994,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549678562,182840.00
02/08/2019 21:15,2,0.000,ALERT,213.96,300.87,59.985,1549678504,"179051228000119","174011545737251",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,4707.9,4707.9,6051,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549678564,182841.00
02/08/2019 21:30,2,0.000,ALERT,213.74,301.77,60.033,1549679403,"201051344000579","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1216476.9,1216476.9,6264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549679405,182842.00
02/08/2019 21:30,2,0.000,ALERT,212.61,299.07,59.996,1549679403,"201051344001025","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1201129.6,1201129.6,14188,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679407,182843.00
02/08/2019 21:30,2,0.000,ALERT,213.06,299.67,60.059,1549679403,"201051344001093","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1193570.7,1193570.7,14173,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549679409,182844.00
02/08/2019 21:30,2,0.000,ALERT,213.51,301.17,59.985,1549679403,"201051344000458","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1203037.0,1203037.0,6136,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549679411,182845.00
02/08/2019 21:30,2,0.000,ALERT,212.83,300.27,60.033,1549679403,"201051344000890","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1197622.3,1197622.3,14158,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679413,182846.00
02/08/2019 21:30,2,0.000,ALERT,213.51,300.87,60.038,1549679403,"201051344000988","174011545737251",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,937970.4,937970.4,6325,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549679415,182847.00
02/08/2019 21:30,2,0.000,ALERT,213.51,300.57,60.038,1549679403,"201051344000582","174011545737251",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,1177494.1,1177494.1,14124,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679416,182848.00
02/08/2019 21:30,2,0.000,ALERT,213.51,301.47,60.043,1549679403,"201051344000868","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1189470.8,1189470.8,38009,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549679418,182849.00
02/08/2019 21:30,2,0.000,ALERT,214.19,301.77,60.038,1549679403,"201051344000576","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1203987.1,1203987.1,10253,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679420,182850.00
02/08/2019 21:30,2,0.000,ALERT,213.74,300.87,60.054,1549679403,"201051344001158","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6303,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679422,182851.00
02/08/2019 21:30,2,0.000,ALERT,213.06,299.37,60.070,1549679403,"201051344000917","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1194423.2,1194423.2,14044,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679424,182852.00
02/08/2019 21:30,2,0.000,ALERT,213.29,299.37,60.043,1549679403,"201051344000417","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,969232.3,969232.3,14209,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679426,182853.00
02/08/2019 21:30,2,0.000,ALERT,213.29,299.67,60.038,1549679403,"201051344000685","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1198616.9,1198616.9,14185,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679427,182854.00
02/08/2019 21:30,2,0.000,ALERT,213.06,299.07,60.075,1549679403,"201051344000651","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1192350.5,1192350.5,14172,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679429,182855.00
02/08/2019 21:30,2,0.000,ALERT,213.29,301.47,60.028,1549679403,"201051344000594","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1207163.6,1207163.6,37991,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679431,182856.00
02/08/2019 21:30,2,0.000,ALERT,213.74,301.17,60.033,1549679403,"201051344000469","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1191513.7,1191513.7,6256,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679433,182857.00
02/08/2019 21:30,2,0.000,ALERT,213.06,299.67,59.996,1549679403,"201051344000585","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1206998.3,1206998.3,14228,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679435,182858.00
02/08/2019 21:30,2,0.000,ALERT,214.19,300.87,60.033,1549679403,"201051344000853","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1207987.5,1207987.5,6072,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679437,182859.00
02/08/2019 21:30,2,0.000,ALERT,213.06,299.97,60.033,1549679403,"201051344001145","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1206060.0,1206060.0,14149,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679438,182860.00
02/08/2019 21:30,2,0.000,ALERT,213.06,299.67,60.038,1549679403,"201051344000438","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1200004.2,1200004.2,14185,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679440,182861.00
02/08/2019 21:30,2,0.000,ALERT,212.61,299.67,60.028,1549679403,"201051344001135","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1188148.9,1188148.9,14155,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549679442,182862.00
02/08/2019 21:30,2,0.000,ALERT,213.51,300.87,60.059,1549679403,"201051344000983","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1207445.4,1207445.4,6077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679444,182863.00
02/08/2019 21:30,2,0.000,ALERT,212.83,299.07,60.028,1549679403,"201051344001203","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1197100.0,1197100.0,14186,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679446,182864.00
02/08/2019 21:30,2,0.000,ALERT,212.83,299.97,60.038,1549679403,"201051344001230","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1191634.1,1191634.1,14079,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679448,182865.00
02/08/2019 21:30,2,0.000,ALERT,212.83,299.67,60.033,1549679403,"201051344000646","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1186172.5,1186172.5,14155,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679450,182866.00
02/08/2019 21:30,2,0.000,ALERT,213.96,300.27,60.054,1549679403,"201051344000867","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1188161.5,1188161.5,38037,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679451,182867.00
02/08/2019 21:30,2,0.000,ALERT,214.41,300.87,60.033,1549679403,"201051344000633","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38098,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679453,182868.00
02/08/2019 21:30,2,0.000,ALERT,212.61,299.67,59.975,1549679403,"201051344000955","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1205240.6,1205240.6,14187,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679455,182869.00
02/08/2019 21:30,2,0.000,ALERT,213.74,300.27,60.022,1549679403,"201051344000648","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1195959.7,1195959.7,37814,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679457,182870.00
02/08/2019 21:30,2,0.000,ALERT,213.96,300.87,60.022,1549679403,"201051344000645","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1200545.9,1200545.9,37775,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679459,182871.00
02/08/2019 21:30,2,0.000,ALERT,213.74,301.47,60.028,1549679403,"201051344000569","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1217659.8,1217659.8,5996,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549679461,182872.00
02/08/2019 21:30,2,0.000,ALERT,214.19,300.57,60.022,1549679403,"179051228000119","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,4707.9,4707.9,6053,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549679462,182873.00
02/08/2019 21:45,2,0.000,ALERT,213.74,302.07,60.001,1549680305,"201051344000579","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1216476.9,1216476.9,6266,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680307,182874.00
02/08/2019 21:45,2,0.000,ALERT,213.29,299.97,59.980,1549680305,"201051344001025","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1201129.6,1201129.6,14190,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680309,182875.00
02/08/2019 21:45,2,0.000,ALERT,213.51,300.57,59.996,1549680305,"201051344001093","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1193570.7,1193570.7,14175,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680311,182876.00
02/08/2019 21:45,2,0.000,ALERT,213.74,301.47,60.022,1549680305,"201051344000458","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1203037.0,1203037.0,6138,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680313,182877.00
02/08/2019 21:45,2,0.000,ALERT,213.29,301.17,60.028,1549680305,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1197622.3,1197622.3,14160,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680315,182878.00
02/08/2019 21:45,2,0.000,ALERT,213.74,301.47,60.001,1549680305,"201051344000988","174011545737251",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,937970.4,937970.4,6327,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680316,182879.00
02/08/2019 21:45,2,0.000,ALERT,213.96,301.77,59.990,1549680305,"201051344000582","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1177494.1,1177494.1,14126,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680318,182880.00
02/08/2019 21:45,2,0.000,ALERT,213.74,302.07,59.996,1549680305,"201051344000868","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1189470.8,1189470.8,38011,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680320,182881.00
02/08/2019 21:45,2,0.000,ALERT,214.41,302.37,60.028,1549680305,"201051344000576","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1203987.1,1203987.1,10255,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680322,182882.00
02/08/2019 21:45,2,0.000,ALERT,213.96,301.47,60.022,1549680305,"201051344001158","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6305,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680324,182883.00
02/08/2019 21:45,2,0.000,ALERT,213.74,300.27,60.028,1549680305,"201051344000917","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1194423.2,1194423.2,14046,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680325,182884.00
02/08/2019 21:45,2,0.000,ALERT,213.74,300.27,60.054,1549680305,"201051344000417","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,969232.3,969232.3,14211,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680327,182885.00
02/08/2019 21:45,2,0.000,ALERT,213.74,300.57,60.017,1549680305,"201051344000685","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1198616.9,1198616.9,14187,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680329,182886.00
02/08/2019 21:45,2,0.000,ALERT,213.51,299.97,60.028,1549680305,"201051344000651","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1192350.5,1192350.5,14174,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680331,182887.00
02/08/2019 21:45,2,0.000,ALERT,213.51,302.07,60.054,1549680305,"201051344000594","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1207163.6,1207163.6,37993,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680333,182888.00
02/08/2019 21:45,2,0.000,ALERT,213.96,301.77,60.038,1549680305,"201051344000469","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1191513.7,1191513.7,6258,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680335,182889.00
02/08/2019 21:45,2,0.000,ALERT,213.51,300.87,59.975,1549680305,"201051344000585","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1206998.3,1206998.3,14230,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680336,182890.00
02/08/2019 21:45,2,0.000,ALERT,214.41,301.17,60.012,1549680305,"201051344000853","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1207987.5,1207987.5,6074,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680338,182891.00
02/08/2019 21:45,2,0.000,ALERT,213.74,300.87,60.012,1549680305,"201051344001145","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1206060.0,1206060.0,14151,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680340,182892.00
02/08/2019 21:45,2,0.000,ALERT,213.51,300.57,60.006,1549680305,"201051344000438","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1200004.2,1200004.2,14187,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680342,182893.00
02/08/2019 21:45,2,0.000,ALERT,213.06,300.87,60.006,1549680305,"201051344001135","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1188148.9,1188148.9,14157,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680344,182894.00
02/08/2019 21:45,2,0.000,ALERT,213.74,301.47,60.012,1549680305,"201051344000983","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1207445.4,1207445.4,6079,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680346,182895.00
02/08/2019 21:45,2,0.000,ALERT,213.29,299.97,60.006,1549680305,"201051344001203","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1197100.0,1197100.0,14188,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680348,182896.00
02/08/2019 21:45,2,0.000,ALERT,213.51,301.17,60.022,1549680305,"201051344001230","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1191634.1,1191634.1,14081,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680350,182897.00
02/08/2019 21:45,2,0.000,ALERT,213.29,300.57,60.038,1549680305,"201051344000646","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1186172.5,1186172.5,14157,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680351,182898.00
02/08/2019 21:45,2,0.000,ALERT,214.19,300.27,60.001,1549680305,"201051344000867","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1188161.5,1188161.5,38039,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680353,182899.00
02/08/2019 21:45,2,0.000,ALERT,214.64,301.17,60.012,1549680305,"201051344000633","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38100,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680355,182900.00
02/08/2019 21:45,2,0.000,ALERT,213.06,300.57,60.049,1549680305,"201051344000955","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1205240.6,1205240.6,14189,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680357,182901.00
02/08/2019 21:45,2,0.000,ALERT,213.96,300.57,59.985,1549680305,"201051344000648","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1195959.7,1195959.7,37816,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680359,182902.00
02/08/2019 21:45,2,0.000,ALERT,214.41,301.47,60.001,1549680305,"201051344000645","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1200545.9,1200545.9,37777,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549680360,182903.00
02/08/2019 21:45,2,0.000,ALERT,213.74,301.77,60.017,1549680305,"201051344000569","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1217659.8,1217659.8,5998,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549680362,182904.00
02/08/2019 21:45,2,0.000,ALERT,214.41,300.87,59.964,1549680305,"179051228000119","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,4707.9,4707.9,6055,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549680364,182905.00
02/08/2019 22:00,2,0.000,ALERT,212.83,300.87,60.049,1549681204,"201051344000579","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1216476.9,1216476.9,6268,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549681206,182906.00
02/08/2019 22:00,2,0.000,ALERT,211.25,296.66,60.022,1549681204,"201051344001025","174011545737251",0.00,-11.00,0,295.76,302.98,0.0,0.0,0.000,1201129.6,1201129.6,14192,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549681208,182907.00
02/08/2019 22:00,2,0.000,ALERT,211.25,297.57,60.043,1549681204,"201051344001093","174011545737251",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,1193570.7,1193570.7,14177,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681210,182908.00
02/08/2019 22:00,2,0.000,ALERT,212.61,300.27,60.043,1549681204,"201051344000458","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1203037.0,1203037.0,6140,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681212,182909.00
02/08/2019 22:00,2,0.000,ALERT,211.03,297.87,60.038,1549681204,"201051344000890","174011545737251",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,1197622.3,1197622.3,14162,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549681213,182910.00
02/08/2019 22:00,2,0.000,ALERT,212.61,299.97,60.049,1549681204,"201051344000988","174011545737251",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,937970.4,937970.4,6329,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681215,182911.00
02/08/2019 22:00,2,0.000,ALERT,211.93,298.47,60.049,1549681204,"201051344000582","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1177494.1,1177494.1,14128,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681217,182912.00
02/08/2019 22:00,2,0.000,ALERT,212.61,300.87,60.043,1549681204,"201051344000868","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1189470.8,1189470.8,38013,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549681219,182913.00
02/08/2019 22:00,2,0.000,ALERT,213.29,300.57,60.038,1549681204,"201051344000576","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1203987.1,1203987.1,10257,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681221,182914.00
02/08/2019 22:00,2,0.000,ALERT,212.83,299.97,60.038,1549681204,"201051344001158","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1182624.5,1182624.5,6307,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681223,182915.00
02/08/2019 22:00,2,0.000,ALERT,211.70,297.57,60.006,1549681204,"201051344000917","174011545737251",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,1194423.2,1194423.2,14048,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681224,182916.00
02/08/2019 22:00,2,0.000,ALERT,211.48,297.26,60.086,1549681204,"201051344000417","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,969232.3,969232.3,14213,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681226,182917.00
02/08/2019 22:00,2,0.000,ALERT,211.70,297.57,60.070,1549681204,"201051344000685","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,1198616.9,1198616.9,14189,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681228,182918.00
02/08/2019 22:00,2,0.000,ALERT,211.25,296.96,60.043,1549681204,"201051344000651","174011545737251",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,1192350.5,1192350.5,14176,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681230,182919.00
02/08/2019 22:00,2,0.000,ALERT,212.16,300.27,60.043,1549681204,"201051344000594","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1207163.6,1207163.6,37995,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681232,182920.00
02/08/2019 22:00,2,0.000,ALERT,212.83,300.27,60.049,1549681204,"201051344000469","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1191513.7,1191513.7,6260,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681233,182921.00
02/08/2019 22:00,2,0.000,ALERT,211.25,297.87,60.043,1549681204,"201051344000585","174011545737251",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,1206998.3,1206998.3,14232,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681235,182922.00
02/08/2019 22:00,2,0.000,ALERT,213.29,299.97,60.001,1549681204,"201051344000853","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1207987.5,1207987.5,6076,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549681237,182923.00
02/08/2019 22:00,2,0.000,ALERT,211.70,298.17,60.049,1549681204,"201051344001145","174011545737251",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,1206060.0,1206060.0,14153,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681239,182924.00
02/08/2019 22:00,2,0.000,ALERT,211.48,297.87,59.980,1549681204,"201051344000438","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1200004.2,1200004.2,14189,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681241,182925.00
02/08/2019 22:00,2,0.000,ALERT,211.03,297.87,60.038,1549681204,"201051344001135","174011545737251",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,1188148.9,1188148.9,14159,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681243,182926.00
02/08/2019 22:00,2,0.000,ALERT,212.61,300.27,60.028,1549681204,"201051344000983","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1207445.4,1207445.4,6081,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681245,182927.00
02/08/2019 22:00,2,0.000,ALERT,211.48,297.26,60.043,1549681204,"201051344001203","174011545737251",0.00,-11.00,0,296.06,303.88,0.0,0.0,0.000,1197100.0,1197100.0,14190,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681247,182928.00
02/08/2019 22:00,2,0.000,ALERT,211.48,297.87,60.038,1549681204,"201051344001230","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1191634.1,1191634.1,14083,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681249,182929.00
02/08/2019 22:00,2,0.000,ALERT,211.03,297.57,60.001,1549681204,"201051344000646","174011545737251",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,1186172.5,1186172.5,14159,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681250,182930.00
02/08/2019 22:00,2,0.000,ALERT,213.06,299.37,59.996,1549681204,"201051344000867","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1188161.5,1188161.5,38041,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681252,182931.00
02/08/2019 22:00,2,0.000,ALERT,213.51,299.97,60.033,1549681204,"201051344000633","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1187103.5,1187103.5,38102,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681254,182932.00
02/08/2019 22:00,2,0.000,ALERT,211.03,297.57,60.006,1549681204,"201051344000955","174011545737251",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,1205240.6,1205240.6,14191,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681256,182933.00
02/08/2019 22:00,2,0.000,ALERT,212.83,299.37,60.043,1549681204,"201051344000648","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1195959.7,1195959.7,37818,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681258,182934.00
02/08/2019 22:00,2,0.000,ALERT,213.29,299.97,60.038,1549681204,"201051344000645","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1200545.9,1200545.9,37779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681259,182935.00
02/08/2019 22:00,2,0.000,ALERT,212.83,300.57,60.033,1549681204,"201051344000569","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1217659.8,1217659.8,6000,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549681261,182936.00
02/08/2019 22:00,2,0.000,ALERT,213.29,299.67,60.070,1549681204,"179051228000119","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,4707.9,4707.9,6057,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549681263,182937.00
02/08/2019 22:15,2,0.000,ALERT,212.83,300.87,59.996,1549682104,"201051344000579","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1216476.9,1216476.9,6270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682107,182938.00
02/08/2019 22:15,2,0.000,ALERT,211.48,297.26,60.006,1549682104,"201051344001025","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14194,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682108,182939.00
02/08/2019 22:15,2,0.000,ALERT,211.48,298.17,59.969,1549682104,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1193570.7,1193570.7,14179,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682110,182940.00
02/08/2019 22:15,2,0.000,ALERT,212.61,300.27,60.017,1549682104,"201051344000458","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1203037.0,1203037.0,6142,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682112,182941.00
02/08/2019 22:15,2,0.000,ALERT,211.48,298.47,60.006,1549682104,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1197622.3,1197622.3,14164,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682114,182942.00
02/08/2019 22:15,2,0.000,ALERT,212.61,299.97,60.006,1549682104,"201051344000988","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,937970.4,937970.4,6331,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682116,182943.00
02/08/2019 22:15,2,0.000,ALERT,212.16,299.07,60.006,1549682104,"201051344000582","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1177494.1,1177494.1,14130,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682118,182944.00
02/08/2019 22:15,2,0.000,ALERT,212.83,300.87,60.017,1549682104,"201051344000868","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1189470.8,1189470.8,38015,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682119,182945.00
02/08/2019 22:15,2,0.000,ALERT,213.29,300.87,60.017,1549682104,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1203987.1,1203987.1,10259,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682121,182946.00
02/08/2019 22:15,2,0.000,ALERT,213.06,300.27,59.990,1549682104,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6309,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682123,182947.00
02/08/2019 22:15,2,0.000,ALERT,211.70,297.57,60.054,1549682104,"201051344000917","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1194423.2,1194423.2,14050,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682125,182948.00
02/08/2019 22:15,2,0.000,ALERT,211.93,297.57,60.017,1549682104,"201051344000417","174011545737251",0.00,-11.00,0,295.46,298.77,0.0,0.0,0.000,969232.3,969232.3,14215,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682127,182949.00
02/08/2019 22:15,2,0.000,ALERT,211.93,298.17,60.022,1549682104,"201051344000685","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1198616.9,1198616.9,14191,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682128,182950.00
02/08/2019 22:15,2,0.000,ALERT,211.70,297.26,60.017,1549682104,"201051344000651","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,1192350.5,1192350.5,14178,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682130,182951.00
02/08/2019 22:15,2,0.000,ALERT,212.38,300.57,60.022,1549682104,"201051344000594","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1207163.6,1207163.6,37997,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682132,182952.00
02/08/2019 22:15,2,0.000,ALERT,212.83,300.57,60.028,1549682104,"201051344000469","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6262,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682134,182953.00
02/08/2019 22:15,2,0.000,ALERT,211.70,298.17,60.054,1549682104,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1206998.3,1206998.3,14234,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682136,182954.00
02/08/2019 22:15,2,0.000,ALERT,213.29,300.27,60.028,1549682104,"201051344000853","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1207987.5,1207987.5,6078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682138,182955.00
02/08/2019 22:15,2,0.000,ALERT,211.93,298.47,60.028,1549682104,"201051344001145","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14155,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682140,182956.00
02/08/2019 22:15,2,0.000,ALERT,211.70,298.17,60.022,1549682104,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1200004.2,1200004.2,14191,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682142,182957.00
02/08/2019 22:15,2,0.000,ALERT,211.25,298.17,59.975,1549682104,"201051344001135","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14161,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682143,182958.00
02/08/2019 22:15,2,0.000,ALERT,212.83,300.57,59.996,1549682104,"201051344000983","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1207445.4,1207445.4,6083,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682145,182959.00
02/08/2019 22:15,2,0.000,ALERT,211.70,297.87,60.017,1549682104,"201051344001203","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1197100.0,1197100.0,14192,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682147,182960.00
