ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 22:15,2,0.000,ALERT,211.70,298.47,60.028,1549682104,"201051344001230","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1191634.1,1191634.1,14085,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682149,182961.00
02/08/2019 22:15,2,0.000,ALERT,211.48,298.17,60.017,1549682104,"201051344000646","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14161,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682152,182962.00
02/08/2019 22:15,2,0.000,ALERT,213.06,299.67,60.017,1549682104,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38043,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682154,182963.00
02/08/2019 22:15,2,0.000,ALERT,213.51,300.27,60.028,1549682104,"201051344000633","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38104,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682155,182964.00
02/08/2019 22:15,2,0.000,ALERT,211.25,298.17,60.017,1549682104,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1205240.6,1205240.6,14193,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682157,182965.00
02/08/2019 22:15,2,0.000,ALERT,212.83,299.67,60.033,1549682104,"201051344000648","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1195959.7,1195959.7,37820,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549682159,182966.00
02/08/2019 22:15,2,0.000,ALERT,213.29,300.27,59.980,1549682104,"201051344000645","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1200545.9,1200545.9,37781,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682161,182967.00
02/08/2019 22:15,2,0.000,ALERT,212.83,300.87,60.028,1549682104,"201051344000569","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1217659.8,1217659.8,6002,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549682163,182968.00
02/08/2019 22:15,2,0.000,ALERT,213.06,299.97,60.022,1549682104,"179051228000119","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,4707.9,4707.9,6059,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549682164,182969.00
02/08/2019 22:30,2,0.000,ALERT,212.83,301.17,60.081,1549683004,"201051344000579","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1216476.9,1216476.9,6272,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683006,182970.00
02/08/2019 22:30,2,0.000,ALERT,211.48,297.57,60.017,1549683004,"201051344001025","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14196,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683008,182971.00
02/08/2019 22:30,2,0.000,ALERT,211.48,297.87,60.033,1549683004,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.37,0.0,0.0,0.000,1193570.7,1193570.7,14181,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683010,182972.00
02/08/2019 22:30,2,0.000,ALERT,212.61,300.57,60.043,1549683004,"201051344000458","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1203037.0,1203037.0,6144,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683012,182973.00
02/08/2019 22:30,2,0.000,ALERT,211.48,298.47,60.033,1549683004,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1197622.3,1197622.3,14166,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683014,182974.00
02/08/2019 22:30,2,0.000,ALERT,212.61,300.27,60.017,1549683004,"201051344000988","174011545737251",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,937970.4,937970.4,6333,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683016,182975.00
02/08/2019 22:30,2,0.000,ALERT,212.16,299.07,60.075,1549683004,"201051344000582","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,1177494.1,1177494.1,14132,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683017,182976.00
02/08/2019 22:30,2,0.000,ALERT,212.83,300.87,60.006,1549683004,"201051344000868","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1189470.8,1189470.8,38017,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683019,182977.00
02/08/2019 22:30,2,0.000,ALERT,213.29,300.87,60.033,1549683004,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1203987.1,1203987.1,10261,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683021,182978.00
02/08/2019 22:30,2,0.000,ALERT,213.06,300.57,60.038,1549683004,"201051344001158","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6311,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683023,182979.00
02/08/2019 22:30,2,0.000,ALERT,211.93,297.87,60.038,1549683004,"201051344000917","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1194423.2,1194423.2,14052,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683025,182980.00
02/08/2019 22:30,2,0.000,ALERT,211.93,297.87,60.038,1549683004,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.07,0.0,0.0,0.000,969232.3,969232.3,14217,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683027,182981.00
02/08/2019 22:30,2,0.000,ALERT,211.93,298.17,60.043,1549683004,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14193,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683028,182982.00
02/08/2019 22:30,2,0.000,ALERT,211.70,297.57,60.043,1549683004,"201051344000651","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1192350.5,1192350.5,14180,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683030,182983.00
02/08/2019 22:30,2,0.000,ALERT,212.38,300.87,60.033,1549683004,"201051344000594","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1207163.6,1207163.6,37999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683032,182984.00
02/08/2019 22:30,2,0.000,ALERT,212.83,300.27,60.033,1549683004,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6264,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683034,182985.00
02/08/2019 22:30,2,0.000,ALERT,211.70,298.17,60.033,1549683004,"201051344000585","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14236,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683036,182986.00
02/08/2019 22:30,2,0.000,ALERT,213.29,300.27,60.033,1549683004,"201051344000853","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1207987.5,1207987.5,6080,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683038,182987.00
02/08/2019 22:30,2,0.000,ALERT,211.93,298.47,60.017,1549683004,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14157,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683040,182988.00
02/08/2019 22:30,2,0.000,ALERT,211.70,298.17,60.022,1549683004,"201051344000438","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14193,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683041,182989.00
02/08/2019 22:30,2,0.000,ALERT,211.25,298.17,60.075,1549683004,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14163,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683043,182990.00
02/08/2019 22:30,2,0.000,ALERT,212.83,300.57,60.033,1549683004,"201051344000983","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1207445.4,1207445.4,6085,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683045,182991.00
02/08/2019 22:30,2,0.000,ALERT,211.70,297.57,60.033,1549683004,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1197100.0,1197100.0,14194,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683047,182992.00
02/08/2019 22:30,2,0.000,ALERT,211.70,298.47,60.049,1549683004,"201051344001230","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1191634.1,1191634.1,14087,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683049,182993.00
02/08/2019 22:30,2,0.000,ALERT,211.48,298.17,60.028,1549683004,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14163,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683051,182994.00
02/08/2019 22:30,2,0.000,ALERT,213.06,299.67,60.028,1549683004,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1188161.5,1188161.5,38045,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683052,182995.00
02/08/2019 22:30,2,0.000,ALERT,213.51,300.27,60.033,1549683004,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1187103.5,1187103.5,38106,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683054,182996.00
02/08/2019 22:30,2,0.000,ALERT,210.80,297.57,60.033,1549683004,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1205240.6,1205240.6,14195,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683056,182997.00
02/08/2019 22:30,2,0.000,ALERT,212.83,299.37,60.028,1549683004,"201051344000648","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1195959.7,1195959.7,37822,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683058,182998.00
02/08/2019 22:30,2,0.000,ALERT,213.29,300.27,60.065,1549683004,"201051344000645","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1200545.9,1200545.9,37783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683060,182999.00
02/08/2019 22:30,2,0.000,ALERT,212.83,300.87,59.990,1549683004,"201051344000569","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1217659.8,1217659.8,6004,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683061,183000.00
02/08/2019 22:30,2,0.000,ALERT,213.06,299.97,60.028,1549683004,"179051228000119","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,4707.9,4707.9,6061,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549683063,183001.00
02/08/2019 22:45,2,0.000,ALERT,213.06,301.47,59.953,1549683905,"201051344000579","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1216476.9,1216476.9,6274,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683907,183002.00
02/08/2019 22:45,2,0.000,ALERT,211.70,297.87,60.001,1549683905,"201051344001025","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14198,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683909,183003.00
02/08/2019 22:45,2,0.000,ALERT,211.93,298.47,59.990,1549683905,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1193570.7,1193570.7,14183,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683911,183004.00
02/08/2019 22:45,2,0.000,ALERT,213.06,300.87,59.964,1549683905,"201051344000458","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1203037.0,1203037.0,6146,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683912,183005.00
02/08/2019 22:45,2,0.000,ALERT,211.93,298.77,60.001,1549683905,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1197622.3,1197622.3,14168,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683914,183006.00
02/08/2019 22:45,2,0.000,ALERT,212.83,300.57,59.964,1549683905,"201051344000988","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,937970.4,937970.4,6335,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683916,183007.00
02/08/2019 22:45,2,0.000,ALERT,212.38,299.37,59.969,1549683905,"201051344000582","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1177494.1,1177494.1,14134,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683918,183008.00
02/08/2019 22:45,2,0.000,ALERT,213.06,301.17,60.001,1549683905,"201051344000868","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1189470.8,1189470.8,38019,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683920,183009.00
02/08/2019 22:45,2,0.000,ALERT,213.74,301.47,59.990,1549683905,"201051344000576","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1203987.1,1203987.1,10263,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683922,183010.00
02/08/2019 22:45,2,0.000,ALERT,213.29,300.87,59.980,1549683905,"201051344001158","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6313,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683923,183011.00
02/08/2019 22:45,2,0.000,ALERT,212.16,297.87,60.006,1549683905,"201051344000917","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1194423.2,1194423.2,14054,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683925,183012.00
02/08/2019 22:45,2,0.000,ALERT,212.16,297.87,59.996,1549683905,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,969232.3,969232.3,14219,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683927,183013.00
02/08/2019 22:45,2,0.000,ALERT,212.38,298.47,60.006,1549683905,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14195,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683929,183014.00
02/08/2019 22:45,2,0.000,ALERT,211.93,297.57,60.022,1549683905,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1192350.5,1192350.5,14182,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683931,183015.00
02/08/2019 22:45,2,0.000,ALERT,212.83,301.47,60.006,1549683905,"201051344000594","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1207163.6,1207163.6,38001,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683932,183016.00
02/08/2019 22:45,2,0.000,ALERT,213.29,300.87,59.969,1549683905,"201051344000469","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6266,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683934,183017.00
02/08/2019 22:45,2,0.000,ALERT,212.16,298.47,60.017,1549683905,"201051344000585","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1206998.3,1206998.3,14238,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683936,183018.00
02/08/2019 22:45,2,0.000,ALERT,213.74,300.57,59.996,1549683905,"201051344000853","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1207987.5,1207987.5,6082,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683938,183019.00
02/08/2019 22:45,2,0.000,ALERT,212.38,298.77,60.006,1549683905,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14159,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549683940,183020.00
02/08/2019 22:45,2,0.000,ALERT,211.93,298.47,60.001,1549683905,"201051344000438","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14195,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683942,183021.00
02/08/2019 22:45,2,0.000,ALERT,211.48,298.47,60.022,1549683905,"201051344001135","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14165,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683944,183022.00
02/08/2019 22:45,2,0.000,ALERT,213.29,301.17,60.012,1549683905,"201051344000983","174011545737251",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,1207445.4,1207445.4,6087,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683945,183023.00
02/08/2019 22:45,2,0.000,ALERT,211.93,297.87,60.038,1549683905,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1197100.0,1197100.0,14196,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683947,183024.00
02/08/2019 22:45,2,0.000,ALERT,211.93,298.77,59.996,1549683905,"201051344001230","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1191634.1,1191634.1,14089,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683949,183025.00
02/08/2019 22:45,2,0.000,ALERT,211.70,298.47,60.006,1549683905,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14165,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683951,183026.00
02/08/2019 22:45,2,0.000,ALERT,213.51,300.57,60.012,1549683905,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1188161.5,1188161.5,38047,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683953,183027.00
02/08/2019 22:45,2,0.000,ALERT,214.19,301.17,60.012,1549683905,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1187103.5,1187103.5,38108,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683955,183028.00
02/08/2019 22:45,2,0.000,ALERT,211.48,298.47,59.953,1549683905,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1205240.6,1205240.6,14197,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683956,183029.00
02/08/2019 22:45,2,0.000,ALERT,213.29,300.27,59.975,1549683905,"201051344000648","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1195959.7,1195959.7,37824,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683958,183030.00
02/08/2019 22:45,2,0.000,ALERT,213.74,301.17,60.017,1549683905,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1200545.9,1200545.9,37785,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683960,183031.00
02/08/2019 22:45,2,0.000,ALERT,213.29,301.77,60.012,1549683905,"201051344000569","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1217659.8,1217659.8,6007,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549683962,183032.00
02/08/2019 22:45,2,0.000,ALERT,213.74,300.57,60.033,1549683905,"179051228000119","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,4707.9,4707.9,6063,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549683965,183033.00
02/08/2019 23:00,2,0.000,ALERT,213.51,302.37,60.012,1549684804,"201051344000579","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1216476.9,1216476.9,6276,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684807,183034.00
02/08/2019 23:00,2,0.000,ALERT,211.93,297.87,60.006,1549684804,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14200,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684809,183035.00
02/08/2019 23:00,2,0.000,ALERT,211.93,298.47,60.017,1549684804,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,1193570.7,1193570.7,14185,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684810,183036.00
02/08/2019 23:00,2,0.000,ALERT,213.29,301.47,60.012,1549684804,"201051344000458","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1203037.0,1203037.0,6148,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684812,183037.00
02/08/2019 23:00,2,0.000,ALERT,211.93,299.07,60.022,1549684804,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1197622.3,1197622.3,14170,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549684814,183038.00
02/08/2019 23:00,2,0.000,ALERT,213.29,301.17,60.012,1549684804,"201051344000988","174011545737251",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,937970.4,937970.4,6337,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684816,183039.00
02/08/2019 23:00,2,0.000,ALERT,212.61,299.67,60.012,1549684804,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1177494.1,1177494.1,14136,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549684818,183040.00
02/08/2019 23:00,2,0.000,ALERT,213.29,301.77,60.022,1549684804,"201051344000868","174011545737251",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,1189470.8,1189470.8,38021,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684819,183041.00
02/08/2019 23:00,2,0.000,ALERT,213.96,301.77,60.006,1549684804,"201051344000576","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1203987.1,1203987.1,10265,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684821,183042.00
02/08/2019 23:00,2,0.000,ALERT,213.74,301.47,59.985,1549684804,"201051344001158","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684823,183043.00
02/08/2019 23:00,2,0.000,ALERT,212.38,298.47,59.996,1549684804,"201051344000917","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1194423.2,1194423.2,14056,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549684825,183044.00
02/08/2019 23:00,2,0.000,ALERT,212.38,298.47,60.012,1549684804,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,969232.3,969232.3,14221,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684827,183045.00
02/08/2019 23:00,2,0.000,ALERT,212.38,298.77,59.990,1549684804,"201051344000685","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14197,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684828,183046.00
02/08/2019 23:00,2,0.000,ALERT,212.16,297.87,59.996,1549684804,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.37,0.0,0.0,0.000,1192350.5,1192350.5,14184,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684830,183047.00
02/08/2019 23:00,2,0.000,ALERT,213.06,301.47,59.996,1549684804,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1207163.6,1207163.6,38003,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684832,183048.00
02/08/2019 23:00,2,0.000,ALERT,213.51,301.47,60.006,1549684804,"201051344000469","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1191513.7,1191513.7,6268,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684834,183049.00
02/08/2019 23:00,2,0.000,ALERT,212.16,299.07,59.953,1549684804,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14240,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684836,183050.00
02/08/2019 23:00,2,0.000,ALERT,213.96,301.17,59.996,1549684804,"201051344000853","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1207987.5,1207987.5,6084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549684838,183051.00
02/08/2019 23:00,2,0.000,ALERT,212.38,299.07,60.001,1549684804,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14161,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684840,183052.00
02/08/2019 23:00,2,0.000,ALERT,212.16,298.77,59.948,1549684804,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14197,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684842,183053.00
02/08/2019 23:00,2,0.000,ALERT,211.70,298.77,60.001,1549684804,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14167,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684844,183054.00
02/08/2019 23:00,2,0.000,ALERT,213.29,301.17,60.049,1549684804,"201051344000983","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1207445.4,1207445.4,6089,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549684845,183055.00
02/08/2019 23:00,2,0.000,ALERT,211.93,298.17,59.990,1549684804,"201051344001203","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1197100.0,1197100.0,14198,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684847,183056.00
02/08/2019 23:00,2,0.000,ALERT,211.93,299.07,59.996,1549684804,"201051344001230","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1191634.1,1191634.1,14091,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684849,183057.00
02/08/2019 23:00,2,0.000,ALERT,211.93,298.77,60.038,1549684804,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14167,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684851,183058.00
02/08/2019 23:00,2,0.000,ALERT,213.51,300.27,60.038,1549684804,"201051344000867","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1188161.5,1188161.5,38049,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684853,183059.00
02/08/2019 23:00,2,0.000,ALERT,213.96,300.87,60.006,1549684804,"201051344000633","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38110,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684854,183060.00
02/08/2019 23:00,2,0.000,ALERT,211.70,298.47,60.006,1549684804,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1205240.6,1205240.6,14199,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684856,183061.00
02/08/2019 23:00,2,0.000,ALERT,213.29,300.27,60.001,1549684804,"201051344000648","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1195959.7,1195959.7,37826,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684858,183062.00
02/08/2019 23:00,2,0.000,ALERT,213.74,301.17,60.006,1549684804,"201051344000645","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1200545.9,1200545.9,37787,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684860,183063.00
02/08/2019 23:00,2,0.000,ALERT,213.29,301.77,60.012,1549684804,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1217659.8,1217659.8,6009,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549684862,183064.00
02/08/2019 23:00,2,0.000,ALERT,213.51,300.57,59.975,1549684804,"179051228000119","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,4707.9,4707.9,6065,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549684863,183065.00
02/08/2019 23:15,2,0.000,ALERT,213.06,301.77,60.033,1549685704,"201051344000579","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1216476.9,1216476.9,6278,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685706,183066.00
02/08/2019 23:15,2,0.000,ALERT,211.48,297.26,60.017,1549685704,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14202,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685708,183067.00
02/08/2019 23:15,2,0.000,ALERT,211.48,297.87,59.990,1549685704,"201051344001093","174011545737251",0.00,-8.50,0,296.66,299.97,0.0,0.0,0.000,1193570.7,1193570.7,14187,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685710,183068.00
02/08/2019 23:15,2,0.000,ALERT,212.83,301.17,60.049,1549685704,"201051344000458","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1203037.0,1203037.0,6150,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685711,183069.00
02/08/2019 23:15,2,0.000,ALERT,211.48,298.47,60.043,1549685704,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1197622.3,1197622.3,14172,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685713,183070.00
02/08/2019 23:15,2,0.000,ALERT,212.83,300.87,59.980,1549685704,"201051344000988","174011545737251",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,937970.4,937970.4,6339,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685715,183071.00
02/08/2019 23:15,2,0.000,ALERT,212.16,299.07,60.017,1549685704,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1177494.1,1177494.1,14138,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685717,183072.00
02/08/2019 23:15,2,0.000,ALERT,213.06,301.47,60.012,1549685704,"201051344000868","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1189470.8,1189470.8,38023,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685719,183073.00
02/08/2019 23:15,2,0.000,ALERT,213.51,301.47,60.038,1549685704,"201051344000576","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1203987.1,1203987.1,10267,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685721,183074.00
02/08/2019 23:15,2,0.000,ALERT,213.29,300.87,60.012,1549685704,"201051344001158","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685722,183075.00
02/08/2019 23:15,2,0.000,ALERT,211.93,297.57,60.065,1549685704,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1194423.2,1194423.2,14058,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685724,183076.00
02/08/2019 23:15,2,0.000,ALERT,211.93,297.57,60.043,1549685704,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,969232.3,969232.3,14223,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685726,183077.00
02/08/2019 23:15,2,0.000,ALERT,211.93,297.87,60.017,1549685704,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14199,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685728,183078.00
02/08/2019 23:15,2,0.000,ALERT,211.70,297.26,60.022,1549685704,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192350.5,1192350.5,14186,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685730,183079.00
02/08/2019 23:15,2,0.000,ALERT,212.61,301.17,60.028,1549685704,"201051344000594","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1207163.6,1207163.6,38005,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685731,183080.00
02/08/2019 23:15,2,0.000,ALERT,213.29,301.17,60.001,1549685704,"201051344000469","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1191513.7,1191513.7,6270,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685733,183081.00
02/08/2019 23:15,2,0.000,ALERT,211.93,298.17,60.028,1549685704,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14242,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685735,183082.00
02/08/2019 23:15,2,0.000,ALERT,213.74,300.87,60.001,1549685704,"201051344000853","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1207987.5,1207987.5,6086,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685737,183083.00
02/08/2019 23:15,2,0.000,ALERT,212.16,298.17,60.001,1549685704,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14163,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685739,183084.00
02/08/2019 23:15,2,0.000,ALERT,211.93,298.17,60.006,1549685704,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14199,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685741,183085.00
02/08/2019 23:15,2,0.000,ALERT,211.48,298.17,60.006,1549685704,"201051344001135","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14169,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685743,183086.00
02/08/2019 23:15,2,0.000,ALERT,213.06,300.87,60.006,1549685704,"201051344000983","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1207445.4,1207445.4,6091,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685745,183087.00
02/08/2019 23:15,2,0.000,ALERT,211.70,297.57,59.996,1549685704,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197100.0,1197100.0,14200,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685746,183088.00
02/08/2019 23:15,2,0.000,ALERT,211.70,298.47,59.943,1549685704,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191634.1,1191634.1,14093,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685748,183089.00
02/08/2019 23:15,2,0.000,ALERT,211.48,298.17,59.975,1549685704,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14169,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685750,183090.00
02/08/2019 23:15,2,0.000,ALERT,213.29,300.27,59.980,1549685704,"201051344000867","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1188161.5,1188161.5,38051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685752,183091.00
02/08/2019 23:15,2,0.000,ALERT,213.74,300.57,59.985,1549685704,"201051344000633","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38112,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685754,183092.00
02/08/2019 23:15,2,0.000,ALERT,211.48,298.17,60.006,1549685704,"201051344000955","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1205240.6,1205240.6,14201,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685756,183093.00
02/08/2019 23:15,2,0.000,ALERT,213.06,300.27,60.006,1549685704,"201051344000648","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1195959.7,1195959.7,37828,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549685757,183094.00
02/08/2019 23:15,2,0.000,ALERT,213.51,300.87,60.043,1549685704,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1200545.9,1200545.9,37789,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685759,183095.00
02/08/2019 23:15,2,0.000,ALERT,213.06,301.47,60.006,1549685704,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1217659.8,1217659.8,6011,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549685761,183096.00
02/08/2019 23:15,2,0.000,ALERT,213.51,300.57,60.033,1549685704,"179051228000119","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,4707.9,4707.9,6067,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549685763,183097.00
02/08/2019 23:30,2,0.000,ALERT,213.29,301.77,60.017,1549686604,"201051344000579","174011545737251",0.00,-11.00,0,299.97,303.28,0.0,0.0,0.000,1216476.9,1216476.9,6280,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686607,183098.00
02/08/2019 23:30,2,0.000,ALERT,211.70,297.87,59.985,1549686604,"201051344001025","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14204,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686609,183099.00
02/08/2019 23:30,2,0.000,ALERT,211.70,298.47,60.022,1549686604,"201051344001093","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1193570.7,1193570.7,14189,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549686610,183100.00
02/08/2019 23:30,2,0.000,ALERT,213.29,301.47,60.028,1549686604,"201051344000458","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1203037.0,1203037.0,6152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686612,183101.00
02/08/2019 23:30,2,0.000,ALERT,211.70,298.77,60.070,1549686604,"201051344000890","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1197622.3,1197622.3,14174,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686614,183102.00
02/08/2019 23:30,2,0.000,ALERT,213.06,300.87,60.022,1549686604,"201051344000988","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,937970.4,937970.4,6341,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686616,183103.00
02/08/2019 23:30,2,0.000,ALERT,212.38,299.67,60.022,1549686604,"201051344000582","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1177494.1,1177494.1,14140,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549686618,183104.00
