ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2019 23:30,2,0.000,ALERT,213.06,301.47,60.022,1549686604,"201051344000868","174011545737251",0.00,-11.50,0,299.97,303.28,0.0,0.0,0.000,1189470.8,1189470.8,38025,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549686620,183105.00
02/08/2019 23:30,2,0.000,ALERT,213.74,301.77,60.022,1549686604,"201051344000576","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1203987.1,1203987.1,10269,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686621,183106.00
02/08/2019 23:30,2,0.000,ALERT,213.29,300.87,59.996,1549686604,"201051344001158","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6319,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686623,183107.00
02/08/2019 23:30,2,0.000,ALERT,212.16,298.17,60.022,1549686604,"201051344000917","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,1194423.2,1194423.2,14060,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686625,183108.00
02/08/2019 23:30,2,0.000,ALERT,212.16,298.17,60.033,1549686604,"201051344000417","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,969232.3,969232.3,14225,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686627,183109.00
02/08/2019 23:30,2,0.000,ALERT,212.16,298.77,60.033,1549686604,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14201,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686629,183110.00
02/08/2019 23:30,2,0.000,ALERT,211.93,297.87,60.028,1549686604,"201051344000651","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1192350.5,1192350.5,14188,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686631,183111.00
02/08/2019 23:30,2,0.000,ALERT,212.83,301.47,60.028,1549686604,"201051344000594","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1207163.6,1207163.6,38007,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686632,183112.00
02/08/2019 23:30,2,0.000,ALERT,213.29,301.47,59.990,1549686604,"201051344000469","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1191513.7,1191513.7,6272,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686634,183113.00
02/08/2019 23:30,2,0.000,ALERT,211.93,298.77,60.028,1549686604,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1206998.3,1206998.3,14244,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686636,183114.00
02/08/2019 23:30,2,0.000,ALERT,213.74,300.87,60.028,1549686604,"201051344000853","174011545737251",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,1207987.5,1207987.5,6088,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549686638,183115.00
02/08/2019 23:30,2,0.000,ALERT,212.16,299.07,60.033,1549686604,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14165,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686640,183116.00
02/08/2019 23:30,2,0.000,ALERT,212.16,298.77,60.070,1549686604,"201051344000438","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14201,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686642,183117.00
02/08/2019 23:30,2,0.000,ALERT,211.70,298.77,60.033,1549686604,"201051344001135","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14171,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686644,183118.00
02/08/2019 23:30,2,0.000,ALERT,213.29,301.17,60.022,1549686604,"201051344000983","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1207445.4,1207445.4,6093,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686645,183119.00
02/08/2019 23:30,2,0.000,ALERT,211.93,298.17,60.012,1549686604,"201051344001203","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1197100.0,1197100.0,14202,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686647,183120.00
02/08/2019 23:30,2,0.000,ALERT,211.93,299.07,60.012,1549686604,"201051344001230","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1191634.1,1191634.1,14095,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686649,183121.00
02/08/2019 23:30,2,0.000,ALERT,211.70,298.77,60.017,1549686604,"201051344000646","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14171,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686651,183122.00
02/08/2019 23:30,2,0.000,ALERT,213.74,300.27,60.070,1549686604,"201051344000867","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1188161.5,1188161.5,38053,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686653,183123.00
02/08/2019 23:30,2,0.000,ALERT,213.96,300.87,60.043,1549686604,"201051344000633","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38114,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549686654,183124.00
02/08/2019 23:30,2,0.000,ALERT,211.70,298.77,60.006,1549686604,"201051344000955","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1205240.6,1205240.6,14203,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686656,183125.00
02/08/2019 23:30,2,0.000,ALERT,213.29,300.27,60.017,1549686604,"201051344000648","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1195959.7,1195959.7,37830,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686658,183126.00
02/08/2019 23:30,2,0.000,ALERT,213.74,300.87,60.012,1549686604,"201051344000645","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1200545.9,1200545.9,37791,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686660,183127.00
02/08/2019 23:30,2,0.000,ALERT,213.29,301.77,60.033,1549686604,"201051344000569","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1217659.8,1217659.8,6013,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549686662,183128.00
02/08/2019 23:30,2,0.000,ALERT,213.74,300.57,60.012,1549686604,"179051228000119","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,4707.9,4707.9,6069,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549686664,183129.00
02/08/2019 23:45,2,0.000,ALERT,213.51,302.07,60.028,1549687504,"201051344000579","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1216476.9,1216476.9,6282,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687506,183130.00
02/08/2019 23:45,2,0.000,ALERT,212.38,298.47,60.043,1549687504,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14206,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687508,183131.00
02/08/2019 23:45,2,0.000,ALERT,212.38,299.07,60.033,1549687504,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193570.7,1193570.7,14191,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687510,183132.00
02/08/2019 23:45,2,0.000,ALERT,212.83,300.87,60.038,1549687504,"201051344000458","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1203037.0,1203037.0,6154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687512,183133.00
02/08/2019 23:45,2,0.000,ALERT,212.38,299.37,60.033,1549687504,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197622.3,1197622.3,14176,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687513,183134.00
02/08/2019 23:45,2,0.000,ALERT,213.06,301.17,60.017,1549687504,"201051344000988","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,937970.4,937970.4,6343,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687515,183135.00
02/08/2019 23:45,2,0.000,ALERT,212.83,300.27,60.043,1549687504,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1177494.1,1177494.1,14142,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687517,183136.00
02/08/2019 23:45,2,0.000,ALERT,213.29,301.77,60.033,1549687504,"201051344000868","174011545737251",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,1189470.8,1189470.8,38027,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687519,183137.00
02/08/2019 23:45,2,0.000,ALERT,213.96,302.07,60.033,1549687504,"201051344000576","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1203987.1,1203987.1,10271,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687521,183138.00
02/08/2019 23:45,2,0.000,ALERT,213.51,301.47,59.996,1549687504,"201051344001158","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6321,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687523,183139.00
02/08/2019 23:45,2,0.000,ALERT,212.61,298.77,60.038,1549687504,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1194423.2,1194423.2,14062,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687524,183140.00
02/08/2019 23:45,2,0.000,ALERT,212.61,298.47,60.043,1549687504,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,969232.3,969232.3,14227,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687526,183141.00
02/08/2019 23:45,2,0.000,ALERT,212.61,299.07,60.033,1549687504,"201051344000685","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14203,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687528,183142.00
02/08/2019 23:45,2,0.000,ALERT,212.38,298.47,60.043,1549687504,"201051344000651","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1192350.5,1192350.5,14190,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687530,183143.00
02/08/2019 23:45,2,0.000,ALERT,213.06,301.47,60.038,1549687504,"201051344000594","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1207163.6,1207163.6,38009,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687532,183144.00
02/08/2019 23:45,2,0.000,ALERT,213.51,301.47,60.049,1549687504,"201051344000469","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1191513.7,1191513.7,6274,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687533,183145.00
02/08/2019 23:45,2,0.000,ALERT,212.61,299.37,60.043,1549687504,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206998.3,1206998.3,14246,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687535,183146.00
02/08/2019 23:45,2,0.000,ALERT,213.96,301.17,60.049,1549687504,"201051344000853","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1207987.5,1207987.5,6090,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687537,183147.00
02/08/2019 23:45,2,0.000,ALERT,212.61,299.37,60.038,1549687504,"201051344001145","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14167,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687539,183148.00
02/08/2019 23:45,2,0.000,ALERT,212.38,299.07,60.054,1549687504,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14203,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687541,183149.00
02/08/2019 23:45,2,0.000,ALERT,211.93,299.07,60.001,1549687504,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14173,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687543,183150.00
02/08/2019 23:45,2,0.000,ALERT,213.29,301.17,60.049,1549687504,"201051344000983","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1207445.4,1207445.4,6095,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687545,183151.00
02/08/2019 23:45,2,0.000,ALERT,212.38,298.77,60.065,1549687504,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197100.0,1197100.0,14204,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687547,183152.00
02/08/2019 23:45,2,0.000,ALERT,212.38,299.37,60.043,1549687504,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191634.1,1191634.1,14097,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687548,183153.00
02/08/2019 23:45,2,0.000,ALERT,212.38,299.07,60.086,1549687504,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14173,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687550,183154.00
02/08/2019 23:45,2,0.000,ALERT,213.51,299.97,60.070,1549687504,"201051344000867","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1188161.5,1188161.5,38055,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549687552,183155.00
02/08/2019 23:45,2,0.000,ALERT,213.96,300.87,60.049,1549687504,"201051344000633","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1187103.5,1187103.5,38116,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687554,183156.00
02/08/2019 23:45,2,0.000,ALERT,211.93,299.07,60.070,1549687504,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1205240.6,1205240.6,14205,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687556,183157.00
02/08/2019 23:45,2,0.000,ALERT,213.29,299.97,60.043,1549687504,"201051344000648","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1195959.7,1195959.7,37832,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687558,183158.00
02/08/2019 23:45,2,0.000,ALERT,213.74,300.87,60.054,1549687504,"201051344000645","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1200545.9,1200545.9,37793,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687559,183159.00
02/08/2019 23:45,2,0.000,ALERT,213.29,301.47,60.070,1549687504,"201051344000569","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1217659.8,1217659.8,6015,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549687561,183160.00
02/08/2019 23:45,2,0.000,ALERT,213.74,300.57,60.070,1549687504,"179051228000119","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,4707.9,4707.9,6071,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549687563,183161.00
